"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/09/12 09:21:59","66.1034","118.6","218.16","556","60.0","23"
"05/09/12 09:26:58","66.1128","122.6","217.51","571","60.03","23"
"05/09/12 09:31:58","66.1225","124.9","217.42","584","60.03","23"
"05/09/12 09:36:58","66.1323","126.1","217.41","593","60.03","24"
"05/09/12 09:41:58","66.1422","129.6","218.0","607","60.0","24"
"05/09/12 09:46:58","66.1525","132.0","218.19","612","60.03","24"
"05/09/12 09:51:57","66.1627","134.0","217.95","620","60.03","25"
"05/09/12 09:56:58","66.1733","137.3","218.62","635","60.07","25"
"05/09/12 10:01:57","66.1841","139.8","218.62","646","60.03","25"
"05/09/12 10:06:58","66.1951","141.6","217.96","652","60.0","25"
"05/09/12 10:11:57","66.2061","145.1","217.88","670","60.03","25"
"05/09/12 10:16:58","66.2176","147.4","218.33","679","60.0","26"
"05/09/12 10:21:58","66.229","146.9","218.4","675","60.0","26"
"05/09/12 10:26:58","66.2406","148.3","218.47","682","60.0","26"
"05/09/12 10:31:57","66.2521","150.2","218.1","690","60.0","26"
"05/09/12 10:36:57","66.2639","151.9","218.47","695","60.0","27"
"05/09/12 10:41:58","66.2758","153.3","218.6","701","60.0","27"
"05/09/12 10:46:58","66.2879","155.0","218.72","714","60.03","27"
"05/09/12 10:51:58","66.3","156.0","218.83","714","60.03","27"
"05/09/12 10:56:58","66.3121","156.5","218.9","714","60.03","28"
"05/09/12 11:01:58","66.3243","157.9","219.2","716","60.03","28"
"05/09/12 11:06:59","66.3368","161.0","217.95","740","60.03","27"
"05/09/12 11:11:57","66.3493","161.3","218.75","738","60.07","27"
"05/09/12 11:16:58","66.3619","161.5","219.21","735","60.0","28"
"05/09/12 11:21:58","66.3745","163.3","218.27","747","60.03","28"
"05/09/12 11:26:57","66.3872","163.7","218.44","747","60.0","28"
"05/09/12 11:31:58","66.4001","164.1","218.2","753","60.0","28"
"05/09/12 11:36:58","66.4129","164.4","218.22","747","60.0","28"
"05/09/12 11:41:57","66.4256","164.0","217.7","754","60.03","29"
"05/09/12 11:46:59","66.4385","166.0","218.22","759","60.0","29"
"05/09/12 11:51:58","66.4514","165.5","218.19","753","60.0","30"
"05/09/12 11:56:57","66.4644","168.3","218.53","764","60.03","30"
"05/09/12 12:01:57","66.4776","169.7","218.84","772","60.03","30"
"05/09/12 12:06:58","66.4909","168.6","218.7","765","60.03","30"
"05/09/12 12:11:57","66.504","171.5","218.46","783","60.03","30"
"05/09/12 12:16:58","66.5174","172.6","218.83","783","60.03","30"
"05/09/12 12:21:58","66.5306","168.2","218.55","764","60.03","30"
"05/09/12 12:26:57","66.5437","168.9","218.76","769","60.03","30"
"05/09/12 12:31:57","66.5569","169.7","218.51","772","60.0","30"
"05/09/12 12:36:59","66.5701","166.7","218.79","763","60.03","30"
"05/09/12 12:41:57","66.583","167.3","217.12","767","60.0","29"
"05/09/12 12:46:57","66.5962","167.8","217.82","769","60.03","29"
"05/09/12 12:51:58","66.6094","168.9","217.91","771","60.0","28"
"05/09/12 12:56:58","66.6224","168.1","218.2","770","60.03","28"
"05/09/12 13:01:59","66.6356","168.7","218.79","767","60.03","27"
"05/09/12 13:06:57","66.6485","164.7","218.32","752","60.03","28"
"05/09/12 13:11:58","66.6613","163.5","218.51","748","60.03","28"
"05/09/12 13:16:58","66.674","163.2","217.51","747","60.03","29"
"05/09/12 13:21:59","66.6867","162.6","217.28","748","60.03","29"
"05/09/12 13:26:58","66.6994","162.9","217.94","744","60.03","29"
"05/09/12 13:31:57","66.712","161.2","217.37","742","60.03","29"
"05/09/12 13:36:58","66.7246","161.0","217.31","739","60.03","28"
"05/09/12 13:41:58","66.7371","160.3","217.96","735","60.03","29"
"05/09/12 13:46:58","66.7496","160.9","217.21","734","60.0","28"
"05/09/12 13:51:59","66.7619","157.8","217.3","725","60.03","28"
"05/09/12 13:56:58","66.7742","155.9","217.73","717","60.03","28"
"05/09/12 14:01:57","66.7862","155.9","217.67","720","60.03","28"
"05/09/12 14:06:57","66.7983","153.6","217.72","708","60.03","28"
"05/09/12 14:11:58","66.8102","153.3","217.48","705","60.03","28"
"05/09/12 14:16:57","66.822","151.0","217.31","691","60.03","28"
"05/09/12 14:21:59","66.8338","149.6","218.07","690","60.03","28"
"05/09/12 14:26:57","66.8453","148.0","217.87","683","60.03","28"
"05/09/12 14:31:57","66.8567","145.4","218.12","670","60.03","28"
"05/09/12 14:36:58","66.8679","143.9","218.07","661","60.03","29"
"05/09/12 14:41:58","66.8791","141.9","217.62","654","60.03","29"
"05/09/12 14:46:57","66.89","141.1","217.21","654","60.03","28"
"05/09/12 14:51:59","66.901","139.9","216.62","653","60.03","27"
"05/09/12 14:56:58","66.9118","137.0","217.53","639","60.03","27"
"05/09/12 15:01:58","66.9224","134.6","217.43","624","60.03","27"
"05/09/12 15:06:58","66.9328","132.7","216.9","620","60.03","27"
"05/09/12 15:11:58","66.9429","128.0","217.7","600","60.03","27"
"05/09/12 15:16:58","66.9528","126.7","217.85","589","60.03","27"
"05/09/12 15:21:59","66.9626","124.7","217.35","582","60.03","27"
"05/09/12 15:26:57","66.9722","122.5","217.83","570","60.0","27"
"05/09/12 15:31:59","66.9817","120.2","217.8","561","60.03","27"
"05/09/12 15:36:58","66.9909","117.5","217.23","549","60.03","27"
"05/09/12 15:41:57","66.9999","114.1","217.3","540","60.03","27"
"05/09/12 15:46:58","67.0088","111.9","216.84","531","60.03","26"
"05/09/12 15:51:58","67.0174","109.6","217.92","518","60.03","26"
"05/09/12 15:56:58","67.0258","107.1","217.84","509","60.07","26"
"05/09/12 16:01:58","67.0341","104.5","218.12","499","60.03","25"
"05/09/12 16:06:58","67.0421","101.9","218.02","482","60.03","25"
"05/09/12 16:11:58","67.0498","98.1","217.46","467","60.03","25"
"05/09/12 16:16:58","67.0574","94.8","217.52","454","60.03","25"
"05/09/12 16:21:59","67.0646","91.6","216.73","445","60.03","25"
"05/09/12 16:26:58","67.0717","88.6","217.23","425","60.0","25"
"05/09/12 16:31:58","67.0785","86.0","216.48","415","60.03","24"
"05/09/12 16:36:57","67.085","82.7","216.02","407","60.03","24"
"05/09/12 16:41:57","67.0913","79.3","216.29","389","60.03","23"
"05/09/12 16:46:58","67.0974","76.2","216.24","377","60.0","23"
"05/09/12 16:51:58","67.1031","72.2","215.35","362","60.0","23"
"05/09/12 16:56:58","67.1085","68.4","216.6","343","60.03","23"
"05/09/12 17:01:58","67.1137","64.8","215.97","328","60.03","23"
"05/09/12 17:06:58","67.1186","61.3","215.86","315","60.03","23"
"05/09/12 17:12:01","67.1225","45.6","215.44","349","60.03","23"
"05/09/12 17:17:02","67.1264","39.7","216.12","381","60.03","23"
"05/09/12 17:22:01","67.1301","44.9","215.73","98","60.03","22"
"05/09/12 17:27:02","67.1339","47.1","215.64","385","60.03","22"
"05/09/12 17:32:03","67.1374","49.2","215.0","322","60.03","22"
"05/09/12 17:37:02","67.1406","45.3","215.1","86","60.03","22"
"05/09/12 17:42:01","67.1434","40.7","214.2","115","60.03","22"
"05/09/12 17:47:02","67.1461","36.0","215.37","104","60.03","21"
"05/09/12 17:52:02","67.1482","38.2","214.9","218","60.03","20"
"05/09/12 17:57:03","67.1503","21.9","215.08","47","60.03","20"
"05/09/12 18:02:01","67.1522","23.5","214.38","275","60.0","20"
"05/09/12 18:07:03","67.1538","26.6","214.6","104","60.0","19"
"05/09/12 18:12:02","67.1551","14.5","214.66","104","60.03","19"
"05/09/12 18:17:02","67.1563","16.7","213.92","1","60.03","19"
"05/09/12 18:22:01","67.1572","16.4","213.73","271","60.0","18"
"05/09/12 18:27:02","67.1579","14.0","213.84","4","60.0","18"
"05/09/12 18:32:01","67.1584","0.0","213.91","0","60.0","18"
"05/09/12 18:37:02","67.1589","13.3","213.98","1","60.03","17"
"05/09/12 18:42:03","67.1594","11.3","214.11","8","60.07","17"
"05/09/12 18:47:01","67.1597","0.0","214.34","0","60.03","17"
"05/09/12 18:52:02","67.1601","14.5","213.08","1","60.03","17"
"05/09/12 18:57:03","67.1604","0.0","213.69","144","60.03","17"
"05/09/12 19:02:01","67.1607","0.0","214.28","0","60.03","17"
"05/09/12 19:07:03","67.1609","0.0","214.32","0","60.0","17"
"05/09/12 19:12:02","67.1612","11.2","214.15","10","60.03","16"
"05/09/12 19:17:02","67.1615","0.0","213.77","0","60.03","16"
"05/10/12 06:22:02","67.1629","0.0","213.53","0","60.07","12"
"05/10/12 06:27:03","67.1633","0.0","214.09","0","60.03","12"
"05/10/12 06:32:03","67.1639","0.0","213.81","214","60.03","12"
"05/10/12 06:37:02","67.1645","14.1","213.88","2","60.03","13"
"05/10/12 06:42:02","67.1655","11.9","214.22","91","60.03","13"
"05/10/12 06:47:02","67.1666","12.3","214.01","136","60.03","13"
"05/10/12 06:52:02","67.168","20.7","213.55","133","60.03","13"
"05/10/12 06:57:02","67.1696","30.0","214.41","90","60.07","14"
"05/10/12 07:02:03","67.1715","35.3","214.61","197","60.0","15"
"05/10/12 07:07:03","67.1737","25.1","214.35","233","60.03","15"
"05/10/12 07:12:03","67.1761","34.2","215.31","155","60.0","15"
"05/10/12 07:17:02","67.1787","35.8","215.42","207","60.0","16"
"05/10/12 07:22:03","67.1817","43.7","214.89","345","60.03","17"
"05/10/12 07:27:02","67.1848","49.3","215.04","97","60.03","17"
"05/10/12 07:32:03","67.1883","53.6","214.79","174","60.03","17"
"05/10/12 07:37:02","67.192","61.0","214.71","286","60.0","18"
"05/10/12 07:42:02","67.1959","47.6","214.05","428","60.0","18"
"05/10/12 07:47:03","67.1998","57.1","214.13","377","60.0","19"
"05/10/12 07:52:02","67.2036","40.6","215.16","365","60.03","19"
"05/10/12 07:57:03","67.2075","63.3","215.34","138","60.0","19"
"05/10/12 08:02:03","67.2115","52.3","216.2","191","60.0","20"
"05/10/12 08:07:02","67.2158","45.7","215.98","173","60.03","20"
"05/10/12 08:12:03","67.2203","71.6","216.11","328","60.0","21"
"05/10/12 08:17:03","67.2259","78.7","215.47","391","60.0","21"
"05/10/12 08:22:03","67.2323","82.8","215.0","408","60.0","22"
"05/10/12 08:27:04","67.2388","86.1","214.63","421","60.03","22"
"05/10/12 08:32:03","67.2456","89.1","214.89","437","60.07","22"
"05/10/12 08:37:02","67.2526","91.7","215.08","449","60.03","23"
"05/10/12 08:42:03","67.2599","95.2","215.0","460","60.03","23"
"05/10/12 08:47:03","67.2675","98.5","214.91","473","60.0","24"
"05/10/12 08:52:03","67.2752","101.2","214.05","489","60.07","24"
"05/10/12 08:57:03","67.2832","104.6","215.76","501","60.03","24"
"05/10/12 09:02:03","67.2914","107.4","215.43","515","60.03","25"
"05/10/12 09:07:03","67.2999","109.9","215.37","526","60.07","25"
"05/10/12 09:12:03","67.3086","112.6","216.06","536","60.03","26"
"05/10/12 09:17:03","67.3174","115.3","217.39","545","60.03","26"
"05/10/12 09:22:03","67.3265","118.2","217.17","558","60.03","26"
"05/10/12 09:27:03","67.3358","120.8","217.35","565","60.03","26"
"05/10/12 09:32:02","67.3452","123.2","217.06","576","60.03","27"
"05/10/12 09:37:03","67.3549","126.0","216.54","592","60.03","27"
"05/10/12 09:42:02","67.3647","127.3","217.33","597","60.03","27"
"05/10/12 09:47:02","67.3747","129.8","217.31","605","60.03","28"
"05/10/12 09:52:03","67.385","132.2","217.0","615","60.03","28"
"05/10/12 09:57:02","67.3953","133.5","217.02","622","60.03","28"
"05/10/12 10:02:02","67.4058","136.1","217.3","631","60.0","29"
"05/10/12 10:07:02","67.4164","137.7","216.99","639","60.0","29"
"05/10/12 10:12:03","67.4273","139.6","216.6","650","60.03","30"
"05/10/12 10:17:03","67.4382","140.8","217.91","653","60.03","30"
"05/10/12 10:22:02","67.4492","143.1","217.95","662","60.03","30"
"05/10/12 10:27:02","67.4604","144.3","217.99","664","60.03","31"
"05/10/12 10:32:04","67.4718","145.6","217.79","670","60.0","31"
"05/10/12 10:37:03","67.4832","146.6","216.97","679","60.03","32"
"05/10/12 10:42:02","67.4946","148.0","217.27","684","60.0","32"
"05/10/12 10:47:03","67.5063","149.9","217.69","691","60.0","32"
"05/10/12 10:52:02","67.518","151.6","218.05","700","60.03","32"
"05/10/12 10:57:02","67.5299","152.8","217.84","704","60.03","32"
"05/10/12 11:02:03","67.5418","153.2","218.16","707","60.03","32"
"05/10/12 11:07:03","67.5539","154.9","218.89","709","60.03","33"
"05/10/12 11:12:03","67.5659","154.3","218.21","706","60.03","33"
"05/10/12 11:17:02","67.578","155.9","218.55","714","60.0","33"
"05/10/12 11:22:03","67.5902","157.3","218.54","720","60.0","33"
"05/10/12 11:27:03","67.6026","158.1","218.17","727","60.03","33"
"05/10/12 11:32:03","67.615","158.9","217.82","728","60.03","34"
"05/10/12 11:37:02","67.6273","159.6","217.96","729","60.0","34"
"05/10/12 11:42:04","67.6398","160.2","218.52","734","60.03","34"
"05/10/12 11:47:03","67.6522","161.1","218.05","738","60.03","34"
"05/10/12 11:52:03","67.6648","160.8","218.55","736","60.03","34"
"05/10/12 11:57:04","67.6774","161.9","218.47","738","60.0","34"
"05/10/12 12:02:02","67.69","162.0","217.83","740","60.03","35"
"05/10/12 12:07:04","67.7027","162.7","218.23","747","60.03","35"
"05/10/12 12:12:02","67.7153","163.6","218.17","743","60.03","34"
"05/10/12 12:17:03","67.728","162.8","218.5","741","60.03","35"
"05/10/12 12:22:02","67.7407","163.3","218.54","741","60.03","35"
"05/10/12 12:27:03","67.7534","163.0","218.2","746","60.03","35"
"05/10/12 12:32:03","67.7662","163.2","217.87","750","60.03","35"
"05/10/12 12:37:04","67.7788","162.4","218.4","743","60.0","35"
"05/10/12 12:42:03","67.7915","162.2","218.46","740","60.0","35"
"05/10/12 12:47:02","67.8041","162.0","217.87","746","60.03","35"
"05/10/12 12:52:02","67.8167","162.2","217.97","742","60.03","35"
"05/10/12 12:57:03","67.8293","161.7","218.36","740","60.03","35"
"05/10/12 13:02:03","67.842","160.3","218.37","730","60.03","36"
"05/10/12 13:07:03","67.8544","159.5","217.89","733","60.0","36"
"05/10/12 13:12:03","67.8668","159.4","217.82","731","60.03","36"
"05/10/12 13:17:03","67.8792","158.9","217.93","728","60.03","36"
"05/10/12 13:22:03","67.8915","157.1","217.21","726","60.03","36"
"05/10/12 13:27:03","67.9038","157.6","218.38","726","60.03","36"
"05/10/12 13:32:04","67.9161","156.4","218.32","717","60.0","36"
"05/10/12 13:37:03","67.9283","155.3","217.98","712","60.03","36"
"05/10/12 13:42:03","67.9403","155.4","217.65","711","60.0","36"
"05/10/12 13:47:02","67.9523","154.0","218.4","709","60.0","36"
"05/10/12 13:52:03","67.9643","151.5","218.82","696","60.0","36"
"05/10/12 13:57:03","67.976","150.4","219.54","688","60.03","36"
"05/10/12 14:02:03","67.9878","149.8","218.6","686","60.03","36"
"05/10/12 14:07:02","67.9993","148.4","218.65","684","60.03","37"
"05/10/12 14:12:04","68.011","148.5","219.23","678","60.0","36"
"05/10/12 14:17:02","68.0224","146.2","218.37","672","60.0","36"
"05/10/12 14:22:03","68.0338","144.8","219.29","665","60.03","36"
"05/10/12 14:27:02","68.045","142.9","218.49","660","60.03","36"
"05/10/12 14:32:03","68.0561","141.1","218.52","653","60.03","35"
"05/10/12 14:37:02","68.067","139.3","218.64","645","60.0","35"
"05/10/12 14:42:03","68.0779","137.5","217.97","635","60.0","35"
"05/10/12 14:47:02","68.0885","135.6","219.2","629","60.03","35"
"05/10/12 14:52:04","68.0991","133.7","217.8","621","60.03","35"
"05/10/12 14:57:02","68.1092","132.6","217.34","612","60.0","35"
"05/10/12 15:02:03","68.1195","130.7","218.15","605","60.07","35"
"05/10/12 15:07:03","68.1295","127.8","218.03","596","60.07","35"
"05/10/12 15:12:02","68.1394","125.8","218.07","588","60.0","34"
"05/10/12 15:17:03","68.1492","124.2","217.66","580","60.03","34"
"05/10/12 15:27:03","68.1682","119.5","217.44","562","60.0","34"
"05/10/12 15:32:02","68.1774","117.4","218.17","551","60.0","33"
"05/10/12 15:37:03","68.1865","114.7","218.25","536","60.03","33"
"05/10/12 15:42:04","68.1953","111.9","217.93","526","60.0","33"
"05/10/12 15:47:02","68.2039","109.3","217.56","519","60.03","33"
"05/10/12 15:52:02","68.2123","106.6","217.32","508","60.0","33"
"05/10/12 15:57:04","68.2205","104.7","217.03","500","60.03","32"
"05/10/12 16:02:03","68.2285","101.6","217.22","487","60.0","32"
"05/10/12 16:07:03","68.2363","98.8","216.87","472","60.0","32"
"05/10/12 16:12:03","68.2439","95.1","217.22","460","60.03","32"
"05/10/12 16:17:02","68.2512","92.8","217.36","446","60.0","32"
"05/10/12 16:22:03","68.2583","88.7","216.92","433","60.03","31"
"05/10/12 16:27:03","68.265","85.9","217.74","415","60.03","31"
"05/10/12 16:32:02","68.2716","82.7","217.14","403","60.03","31"
"05/10/12 16:37:04","68.2778","79.5","217.2","386","60.0","31"
"05/10/12 16:42:03","68.2839","76.1","216.21","379","60.0","30"
"05/10/12 16:47:03","68.2897","73.0","216.79","361","60.03","30"
"05/10/12 16:52:03","68.2953","69.7","217.31","350","60.03","30"
"05/10/12 16:57:02","68.3004","65.9","216.51","336","60.03","30"
"05/10/12 17:02:02","68.3054","62.3","216.83","319","60.07","29"
"05/10/12 17:07:03","68.31","56.4","216.11","305","60.0","29"
"05/10/12 17:12:02","68.3138","55.6","216.08","238","60.03","30"
"05/10/12 17:17:02","68.3176","46.5","216.45","325","60.0","29"
"05/10/12 17:22:02","68.3215","56.0","215.86","118","60.0","29"
"05/10/12 17:27:03","68.325","39.9","215.93","186","60.03","29"
"05/10/12 17:32:03","68.3283","35.6","215.61","350","60.0","29"
"05/10/12 17:37:04","68.3314","42.9","215.83","264","60.03","28"
"05/10/12 17:42:02","68.3342","36.7","215.98","216","60.03","28"
"05/10/12 17:47:03","68.3366","26.7","215.49","153","60.0","28"
"05/10/12 17:52:03","68.3389","26.6","215.35","85","60.03","28"
"05/10/12 17:57:04","68.3409","26.5","215.79","21","60.03","27"
"05/10/12 18:02:03","68.3427","28.9","215.7","110","60.03","27"
"05/10/12 18:07:03","68.3442","24.5","215.85","67","60.03","27"
"05/10/12 18:12:02","68.3455","11.6","214.91","11","60.03","27"
"05/10/12 18:17:02","68.3465","15.6","214.53","0","60.0","26"
"05/10/12 18:22:02","68.3474","15.2","214.19","0","60.0","25"
"05/10/12 18:27:03","68.348","0.0","214.23","0","60.03","24"
"05/10/12 18:32:02","68.3486","10.6","214.23","0","60.03","23"
"05/10/12 18:37:03","68.349","0.0","214.19","0","60.03","23"
"05/10/12 18:42:03","68.3494","0.0","214.68","0","60.03","22"
"05/10/12 18:47:04","68.3497","0.0","214.76","0","60.03","22"
"05/10/12 18:52:03","68.35","0.0","213.98","0","60.03","21"
"05/10/12 18:57:04","68.3503","0.0","214.45","0","60.03","20"
"05/10/12 19:02:03","68.3506","0.0","213.13","157","60.0","20"
"05/10/12 19:07:03","68.3508","5.4","213.46","179","60.03","19"
"05/10/12 19:12:03","68.351","12.8","213.3","4","60.03","19"
"05/11/12 06:22:03","68.3523","0.0","212.84","0","60.07","12"
"05/11/12 06:27:04","68.3526","12.2","213.45","3","60.0","12"
"05/11/12 06:32:02","68.3532","0.0","213.55","0","60.0","12"
"05/11/12 06:37:02","68.3539","14.5","214.61","242","60.03","13"
"05/11/12 06:42:02","68.3549","10.4","214.69","27","60.03","13"
"05/11/12 06:47:03","68.356","22.0","214.89","246","60.03","14"
"05/11/12 06:52:04","68.3575","15.3","215.03","119","60.03","14"
"05/11/12 06:57:03","68.3591","21.9","214.68","237","60.03","15"
"05/11/12 07:02:03","68.361","26.4","214.17","309","59.96","15"
"05/11/12 07:07:04","68.3632","25.6","214.1","248","60.0","16"
"05/11/12 07:12:04","68.3652","21.2","214.01","177","60.0","17"
"05/11/12 07:17:03","68.3674","33.2","214.8","174","60.0","17"
"05/11/12 07:22:04","68.3702","35.0","215.22","100","60.03","18"
"05/11/12 07:27:02","68.3731","34.7","215.22","112","60.0","18"
"05/11/12 07:32:04","68.3763","47.2","214.53","96","60.0","18"
"05/11/12 07:37:03","68.38","47.6","214.94","421","60.03","19"
"05/11/12 07:42:02","68.3838","56.5","215.63","104","60.03","19"
"05/11/12 07:47:03","68.3865","29.7","214.16","164","60.0","19"
"05/11/12 07:52:04","68.3902","57.2","215.66","296","60.03","20"
"05/11/12 07:57:02","68.3942","41.6","216.07","276","60.03","20"
"05/11/12 08:02:03","68.3986","45.2","215.56","257","60.0","21"
"05/11/12 08:07:03","68.403","65.3","214.96","351","60.03","22"
"05/11/12 08:12:03","68.4072","57.8","215.47","113","60.0","22"
"05/11/12 08:17:04","68.4132","79.1","215.77","390","60.0","22"
"05/11/12 08:22:04","68.4195","82.3","216.35","406","60.03","22"
"05/11/12 08:27:04","68.4259","77.7","215.9","384","60.0","23"
"05/11/12 08:32:02","68.432","89.0","216.6","429","60.03","23"
"05/11/12 08:37:03","68.4388","90.3","216.01","438","60.0","23"
"05/11/12 08:42:04","68.446","91.1","215.92","444","60.03","24"
"05/11/12 08:47:03","68.4533","96.6","216.69","463","60.03","24"
"05/11/12 08:52:04","68.4608","98.3","216.19","474","60.0","25"
"05/11/12 08:57:03","68.4685","101.0","216.54","483","60.0","25"
"05/11/12 09:02:02","68.4764","102.4","216.75","489","60.0","25"
"05/11/12 09:07:04","68.4846","106.6","217.01","502","60.0","26"
"05/11/12 09:12:03","68.493","109.1","217.06","520","60.03","26"
"05/11/12 09:17:02","68.5016","112.1","216.58","534","60.0","26"
"05/11/12 09:22:02","68.5104","114.5","216.64","542","60.03","27"
"05/11/12 09:27:03","68.5195","117.9","215.64","558","60.03","27"
"05/11/12 09:32:04","68.5288","119.6","216.78","559","60.0","27"
"05/11/12 09:37:04","68.5382","122.1","216.38","575","60.03","28"
"05/11/12 09:42:03","68.5478","125.8","217.13","590","60.03","28"
"05/11/12 09:47:04","68.5576","124.3","217.9","579","60.03","29"
"05/11/12 09:52:04","68.5675","128.4","217.23","599","59.96","29"
"05/11/12 09:57:04","68.5772","118.6","217.07","556","60.0","29"
"05/11/12 10:02:03","68.5862","116.9","217.53","551","60.03","29"
"05/11/12 10:12:03","68.6057","123.7","217.5","579","60.0","30"
"05/11/12 10:17:03","68.6157","131.3","218.52","611","60.03","30"
"05/11/12 10:22:04","68.6256","123.4","218.07","576","60.0","31"
"05/11/12 10:27:04","68.6351","112.9","217.34","533","60.07","31"
"05/11/12 10:32:03","68.6452","140.3","217.93","650","60.0","32"
"05/11/12 10:37:03","68.6563","143.0","218.13","662","60.0","32"
"05/11/12 10:42:04","68.6676","146.5","217.63","676","60.0","32"
"05/11/12 10:47:02","68.679","146.5","218.09","675","60.07","33"
"05/11/12 10:52:03","68.6901","143.7","218.12","661","60.0","33"
"05/11/12 10:57:03","68.7015","149.2","219.13","689","60.07","34"
"05/11/12 11:02:03","68.7131","147.3","218.43","675","60.0","34"
"05/11/12 11:07:04","68.7131","149.4","218.97","684","60.03","35"
"05/11/12 11:12:03","68.7247","150.5","218.74","693","60.0","35"
"05/11/12 11:17:03","68.7365","152.2","218.49","695","60.03","35"
"05/11/12 11:22:04","68.7483","152.3","218.36","698","60.03","35"
"05/11/12 11:27:04","68.7602","153.5","218.12","704","60.03","35"
"05/11/12 11:32:04","68.772","153.7","218.5","704","60.03","35"
"05/11/12 11:37:04","68.7838","149.6","218.44","689","59.96","35"
"05/11/12 11:42:03","68.7952","143.7","218.09","667","60.03","35"
"05/11/12 11:47:04","68.8065","139.7","218.61","646","60.03","35"
"05/11/12 11:52:04","68.8174","139.2","218.17","645","60.03","34"
"05/11/12 11:57:04","68.8279","134.6","217.74","624","60.03","34"
"05/11/12 12:02:04","68.8384","134.8","217.72","627","60.0","34"
"05/11/12 12:07:03","68.8487","140.9","218.74","647","60.03","34"
"05/11/12 12:12:02","68.8602","141.9","218.49","656","60.03","35"
"05/11/12 12:17:03","68.8716","149.8","218.34","691","60.03","35"
"05/11/12 12:22:03","68.8833","148.8","217.53","686","60.03","36"
"05/11/12 12:27:04","68.8953","155.4","217.85","715","60.07","36"
"05/11/12 12:32:02","68.9074","151.6","218.01","694","60.03","36"
"05/11/12 12:37:02","68.9191","148.7","217.61","689","60.03","37"
"05/11/12 12:42:03","68.9309","153.3","218.07","706","60.03","37"
"05/11/12 12:47:04","68.9426","148.0","217.88","683","60.03","37"
"05/11/12 12:52:04","68.9524","148.8","217.64","686","60.03","37"
"05/11/12 12:57:03","68.9638","148.6","218.55","683","60.03","37"
"05/11/12 13:02:03","68.976","152.6","218.24","699","60.0","37"
"05/11/12 13:07:04","68.9856","141.2","218.15","653","60.03","36"
"05/11/12 13:12:03","68.997","144.3","218.72","663","60.03","37"
"05/11/12 13:17:03","69.0076","115.9","217.34","544","60.0","36"
"05/11/12 13:22:03","69.0172","43.4","215.28","420","60.03","36"
"05/11/12 13:27:03","69.0208","46.7","215.71","123","60.03","34"
"05/11/12 13:32:04","69.0242","32.9","215.11","319","60.0","33"
"05/11/12 13:37:03","69.0265","35.6","215.39","160","60.03","32"
"05/11/12 13:42:04","69.0282","26.6","214.2","170","60.0","32"
"05/11/12 13:47:03","69.0296","11.2","214.22","232","60.03","31"
"05/11/12 13:52:04","69.0313","28.7","215.27","40","60.07","30"
"05/11/12 13:57:02","69.034","37.8","214.76","124","60.03","29"
"05/11/12 14:02:04","69.0381","75.3","216.24","375","60.03","29"
"05/11/12 14:07:03","69.0448","78.5","215.84","386","60.03","29"
"05/11/12 14:12:04","69.05","40.3","214.4","137","60.03","29"
"05/11/12 14:17:02","69.0535","45.5","215.56","398","60.03","28"
"05/11/12 14:22:02","69.0584","78.6","216.36","383","60.0","29"
"05/11/12 14:27:03","69.0664","126.1","217.74","591","60.07","29"
"05/11/12 14:32:04","69.0749","78.5","215.88","386","60.0","30"
"05/11/12 14:37:04","69.0809","73.9","216.85","365","60.03","29"
"05/11/12 14:42:03","69.0851","57.9","214.92","173","60.0","29"
"05/11/12 14:47:04","69.0889","40.7","215.2","186","60.03","29"
"05/11/12 14:52:03","69.0928","44.3","215.41","241","60.03","29"
"05/11/12 14:57:03","69.0965","54.3","215.22","371","60.03","28"
"05/11/12 15:02:04","69.1002","51.1","215.91","79","60.03","28"
"05/11/12 15:07:03","69.104","44.7","216.24","255","60.03","28"
"05/11/12 15:12:03","69.1079","43.1","215.31","399","60.0","28"
"05/11/12 15:17:03","69.1116","38.8","215.91","106","60.07","28"
"05/11/12 15:22:04","69.115","37.2","215.32","193","60.03","27"
"05/11/12 15:27:04","69.1182","45.1","214.52","223","60.03","27"
"05/11/12 15:32:03","69.1213","45.8","215.52","241","60.03","27"
"05/11/12 15:37:03","69.1246","39.9","215.2","357","60.03","26"
"05/11/12 15:42:04","69.1285","40.0","214.86","375","60.0","26"
"05/11/12 15:47:03","69.1324","61.4","215.96","92","60.0","26"
"05/11/12 15:52:04","69.1381","75.3","216.89","372","60.07","26"
"05/11/12 15:57:02","69.1437","71.9","216.74","360","60.03","25"
"05/11/12 16:02:02","69.149","62.7","216.15","317","60.0","25"
"05/11/12 16:07:03","69.1529","48.1","216.52","323","60.07","25"
"05/11/12 16:12:03","69.1567","53.6","215.85","301","60.03","25"
"05/11/12 16:17:03","69.1602","42.2","215.74","366","60.03","24"
"05/11/12 16:22:03","69.1641","48.0","216.54","257","60.0","24"
"05/11/12 16:27:03","69.1679","51.9","216.71","317","60.03","24"
"05/11/12 16:32:04","69.172","46.6","215.79","397","60.03","23"
"05/11/12 16:37:03","69.1758","55.7","216.28","343","60.0","23"
"05/11/12 16:42:02","69.1792","33.6","215.2","252","60.03","23"
"05/11/12 16:47:04","69.1819","28.4","215.41","99","60.0","22"
"05/11/12 16:52:02","69.1844","33.0","215.05","250","60.03","22"
"05/11/12 16:57:04","69.1863","30.3","214.87","82","60.0","21"
"05/11/12 17:02:03","69.1881","30.2","215.14","79","60.03","20"
"05/11/12 17:07:04","69.1896","25.3","214.57","226","60.0","20"
"05/11/12 17:12:03","69.1909","12.9","214.94","29","60.03","19"
"05/11/12 17:17:04","69.1921","24.5","214.98","55","60.03","19"
"05/11/12 17:22:03","69.1933","12.9","214.86","0","60.0","19"
"05/11/12 17:27:03","69.1941","12.7","215.11","65","60.0","18"
"05/11/12 17:32:03","69.1947","11.7","214.66","0","60.03","18"
"05/11/12 17:37:03","69.1952","11.6","214.76","1","60.0","17"
"05/11/12 17:42:03","69.1957","0.0","215.11","253","60.03","17"
"05/11/12 17:47:04","69.1964","15.6","215.02","11","60.03","17"
"05/11/12 17:52:03","69.1975","19.4","214.46","189","60.03","17"
"05/11/12 17:57:04","69.1982","11.9","215.22","54","60.03","17"
"05/11/12 18:02:04","69.1989","14.2","214.24","22","60.03","17"
"05/11/12 18:07:03","69.1994","14.3","214.22","31","59.96","17"
"05/11/12 18:12:04","69.1998","4.5","214.32","0","60.03","17"
"05/11/12 18:17:04","69.2001","14.1","214.77","14","60.03","17"
"05/12/12 06:07:03","69.2009","0.0","214.56","0","60.0","11"
"05/12/12 06:12:03","69.2012","13.6","214.35","1","60.03","11"
"05/12/12 06:17:04","69.2016","0.0","214.29","0","60.03","11"
"05/12/12 06:22:04","69.2021","11.5","213.2","5","60.0","11"
"05/12/12 06:27:05","69.2026","14.5","213.68","11","60.0","11"
"05/12/12 06:32:05","69.2034","7.1","213.89","137","60.03","11"
"05/12/12 06:37:04","69.2043","11.8","213.63","36","60.03","11"
"05/12/12 06:42:03","69.2051","14.9","213.86","2","60.03","12"
"05/12/12 06:47:04","69.206","11.8","213.94","28","60.0","12"
"05/12/12 06:52:05","69.2069","10.7","214.45","4","60.0","13"
"05/12/12 06:57:03","69.2081","15.0","213.95","185","60.03","13"
"05/12/12 07:02:03","69.2093","23.0","214.26","168","60.03","13"
"05/12/12 07:07:04","69.2106","16.4","214.42","41","60.0","13"
"05/12/12 07:12:04","69.2122","15.2","213.47","19","60.03","13"
"05/12/12 07:17:04","69.2138","28.6","214.63","96","60.0","14"
"05/12/12 07:22:05","69.2156","13.9","214.11","15","60.0","14"
"05/12/12 07:27:03","69.2174","22.9","214.61","239","60.0","15"
"05/12/12 07:32:04","69.2193","27.5","214.11","203","60.03","15"
"05/12/12 07:37:03","69.2215","33.3","215.18","164","60.03","15"
"05/12/12 07:42:03","69.2241","30.5","214.95","105","60.03","15"
"05/12/12 07:47:04","69.227","28.8","215.0","255","60.0","16"
"05/12/12 07:52:04","69.2291","27.1","215.03","113","60.03","16"
"05/12/12 07:57:03","69.2314","25.4","214.97","152","60.03","16"
"05/12/12 08:02:04","69.2335","26.7","215.03","230","60.0","16"
"05/12/12 08:07:03","69.2359","27.6","214.61","198","60.0","17"
"05/12/12 08:12:04","69.2388","44.9","214.76","181","60.0","17"
"05/12/12 08:17:05","69.2422","33.9","215.36","242","60.03","17"
"05/12/12 08:22:03","69.2463","72.3","215.63","360","60.03","17"
"05/12/12 08:32:04","69.2592","78.6","216.16","389","60.03","19"
"05/12/12 08:37:03","69.2642","78.6","216.09","389","60.0","19"
"05/12/12 08:42:04","69.2699","76.8","215.54","383","60.03","20"
"05/12/12 08:47:04","69.2764","89.6","216.03","435","60.0","20"
"05/12/12 08:52:04","69.2812","55.7","215.33","375","60.0","21"
"05/12/12 08:57:05","69.2885","117.1","216.79","554","60.03","22"
"05/12/12 09:02:04","69.2979","124.6","217.56","583","59.96","23"
"05/12/12 09:07:04","69.3065","108.5","217.27","516","60.03","23"
"05/12/12 09:12:04","69.3147","81.7","215.96","400","60.0","24"
"05/12/12 09:17:04","69.3235","116.1","217.51","548","60.07","24"
"05/12/12 09:22:04","69.3328","123.8","217.45","576","60.0","25"
"05/12/12 09:27:03","69.3421","102.1","216.75","491","60.03","25"
"05/12/12 09:32:03","69.3508","125.1","217.08","583","60.03","26"
"05/12/12 09:37:04","69.3605","132.0","216.94","619","60.0","26"
"05/12/12 09:42:05","69.3698","138.1","217.45","643","60.07","27"
"05/12/12 09:47:03","69.3801","132.8","217.42","619","60.0","27"
"05/12/12 09:52:04","69.39","117.9","216.42","555","60.0","28"
"05/12/12 09:57:04","69.3998","112.0","216.86","529","60.07","28"
"05/12/12 10:02:03","69.4096","143.2","217.45","661","60.0","29"
"05/12/12 10:07:05","69.4206","144.0","217.85","661","60.0","29"
"05/12/12 10:12:04","69.4319","143.4","217.94","661","60.07","30"
"05/12/12 10:17:04","69.4432","143.5","217.5","666","60.0","30"
"05/12/12 10:22:04","69.4546","149.7","217.47","688","60.03","30"
"05/12/12 10:27:04","69.4658","141.6","217.57","653","60.0","30"
"05/12/12 10:32:03","69.4771","131.7","217.52","614","60.07","30"
"05/12/12 10:37:04","69.4883","151.7","217.5","698","60.0","31"
"05/12/12 10:42:03","69.5","153.0","218.5","697","60.0","31"
"05/12/12 10:47:04","69.512","153.5","218.05","708","60.03","32"
"05/12/12 10:52:03","69.5239","153.8","218.99","705","60.03","32"
"05/12/12 10:57:04","69.536","156.4","218.22","717","60.0","32"
"05/12/12 11:02:04","69.5482","155.9","219.13","711","60.03","32"
"05/12/12 11:07:04","69.5603","158.4","217.77","726","60.03","32"
"05/12/12 11:12:04","69.5727","159.0","218.69","726","60.0","32"
"05/12/12 11:17:03","69.5851","158.3","218.44","727","60.0","33"
"05/12/12 11:22:03","69.5976","161.5","217.9","741","60.03","33"
"05/12/12 11:27:05","69.6103","163.3","217.73","748","60.03","33"
"05/12/12 11:32:04","69.6229","162.3","218.25","740","60.03","33"
"05/12/12 11:37:04","69.6356","162.9","218.05","743","60.03","34"
"05/12/12 11:42:04","69.6483","163.4","217.91","746","60.03","34"
"05/12/12 11:47:04","69.6611","165.1","218.17","758","60.0","34"
"05/12/12 11:52:03","69.674","166.8","217.56","760","60.0","34"
"05/12/12 11:57:04","69.6871","167.8","218.75","761","60.0","33"
"05/12/12 12:02:04","69.7","167.8","218.52","764","59.96","33"
"05/12/12 12:07:04","69.7132","167.4","218.78","765","60.03","33"
"05/12/12 12:12:03","69.7261","168.2","218.8","764","60.0","33"
"05/12/12 12:17:03","69.7392","166.7","219.13","760","60.03","33"
"05/12/12 12:22:04","69.7523","166.8","217.79","766","60.03","33"
"05/12/12 12:27:04","69.7652","166.9","217.93","763","60.0","33"
"05/12/12 12:32:05","69.7782","166.3","218.22","760","60.03","33"
"05/12/12 12:37:03","69.7911","165.2","218.47","755","60.0","33"
"05/12/12 12:42:04","69.804","165.2","218.08","754","60.03","34"
"05/12/12 12:47:03","69.8169","167.3","218.69","760","60.03","34"
"05/12/12 12:52:04","69.83","166.2","218.29","757","60.03","34"
"05/12/12 12:57:05","69.843","166.1","218.55","757","60.03","34"
"05/12/12 13:02:03","69.8559","166.7","218.57","760","60.03","34"
"05/12/12 13:07:04","69.8689","166.4","218.86","758","60.03","34"
"05/12/12 13:12:04","69.8818","165.5","218.34","756","60.03","34"
"05/12/12 13:17:04","69.8947","165.4","218.68","755","60.0","33"
"05/12/12 13:22:05","69.9075","165.2","219.41","748","60.03","33"
"05/12/12 13:27:03","69.9203","163.4","218.92","747","60.03","33"
"05/12/12 13:32:05","69.933","163.1","219.16","742","60.03","33"
"05/12/12 13:37:03","69.9456","162.6","218.72","744","60.03","33"
"05/12/12 13:42:04","69.9583","162.2","218.61","737","60.0","33"
"05/12/12 13:47:05","69.9709","159.7","218.41","729","60.0","33"
"05/12/12 13:52:04","69.9832","158.9","218.26","727","60.07","33"
"05/12/12 13:57:05","69.9956","158.7","218.46","726","60.03","32"
"05/12/12 14:02:04","70.0078","156.7","218.37","721","60.0","32"
"05/12/12 14:07:04","70.02","155.8","218.13","716","60.07","32"
"05/12/12 14:12:05","70.0321","155.2","218.65","710","60.0","32"
"05/12/12 14:17:04","70.0441","153.5","218.48","703","60.03","32"
"05/12/12 14:22:05","70.0559","151.0","218.8","695","60.03","32"
"05/12/12 14:27:05","70.0677","149.5","217.9","689","60.0","32"
"05/12/12 14:32:04","70.0792","147.2","218.14","676","60.0","32"
"05/12/12 14:37:05","70.0906","145.9","218.62","668","60.0","32"
"05/12/12 14:42:05","70.1019","143.9","219.13","663","60.07","32"
"05/12/12 14:47:03","70.113","141.8","218.28","659","60.07","32"
"05/12/12 14:52:03","70.1239","139.3","218.15","646","60.03","32"
"05/12/12 14:57:05","70.1347","137.1","217.82","635","60.03","32"
"05/12/12 15:02:05","70.1453","135.3","218.26","627","60.07","32"
"05/12/12 15:07:05","70.1558","132.5","217.75","615","60.03","32"
"05/12/12 15:12:05","70.166","130.3","217.77","609","60.03","32"
"05/12/12 15:17:05","70.1761","128.8","217.47","604","60.0","31"
"05/12/12 15:22:04","70.186","126.9","217.32","593","60.03","31"
"05/12/12 15:27:04","70.1958","123.2","217.14","581","60.03","31"
"05/12/12 15:32:04","70.2053","121.1","217.44","566","60.03","31"
"05/12/12 15:37:03","70.2146","118.1","216.63","556","60.03","31"
"05/12/12 15:42:04","70.2237","115.4","216.92","545","60.03","30"
"05/12/12 15:47:04","70.2327","113.0","217.4","536","60.03","30"
"05/12/12 15:52:04","70.2413","109.7","216.68","520","60.03","30"
"05/12/12 15:57:05","70.2498","107.4","216.16","510","60.0","30"
"05/12/12 16:02:04","70.258","104.4","217.0","500","60.07","29"
"05/12/12 16:07:05","70.2661","101.7","217.55","484","60.03","29"
"05/12/12 16:12:04","70.2738","98.6","216.34","470","60.0","29"
"05/12/12 16:17:04","70.2814","95.7","216.99","461","60.03","28"
"05/12/12 16:22:05","70.2887","92.5","216.77","449","60.03","28"
"05/12/12 16:27:03","70.2957","89.2","215.94","433","60.0","28"
"05/12/12 16:32:04","70.3026","86.1","216.37","416","60.03","28"
"05/12/12 16:37:04","70.3091","82.3","216.65","403","60.03","28"
"05/12/12 16:42:05","70.3154","79.1","215.96","389","60.03","27"
"05/12/12 16:47:03","70.3214","75.8","216.41","377","60.03","27"
"05/12/12 16:52:04","70.3271","72.0","216.28","359","60.03","27"
"05/12/12 16:57:04","70.3326","68.8","216.57","342","60.03","27"
"05/12/12 17:02:03","70.3378","64.8","216.51","327","60.0","27"
"05/12/12 17:07:04","70.3427","61.5","216.08","314","60.0","27"
"05/12/12 17:12:04","70.3468","52.9","215.86","147","60.0","26"
"05/12/12 17:17:05","70.3507","48.5","216.29","375","60.03","26"
"05/12/12 17:22:04","70.3545","43.9","215.95","82","60.0","26"
"05/12/12 17:27:04","70.3582","42.4","215.33","129","60.03","26"
"05/12/12 17:32:04","70.3617","36.9","215.56","101","60.0","25"
"05/12/12 17:37:05","70.365","33.7","215.56","312","60.03","25"
"05/12/12 17:42:03","70.3679","31.0","215.19","188","60.03","25"
"05/12/12 17:47:04","70.3706","36.2","215.44","272","60.03","25"
"05/12/12 17:52:04","70.373","32.4","214.8","194","60.03","24"
"05/12/12 17:57:05","70.3751","16.0","215.08","19","60.07","24"
"05/12/12 18:02:04","70.377","12.6","214.24","285","60.03","24"
"05/12/12 18:07:04","70.3786","13.5","214.14","15","60.03","24"
"05/12/12 18:12:03","70.3799","14.4","214.03","37","60.03","23"
"05/12/12 18:17:05","70.381","13.4","213.76","1","60.03","23"
"05/12/12 18:22:03","70.3818","9.0","214.68","257","60.0","23"
"05/12/12 18:27:04","70.3826","14.4","214.35","1","60.03","22"
"05/12/12 18:32:05","70.3831","14.8","214.48","7","60.0","22"
"05/12/12 18:37:03","70.3836","6.8","214.7","225","60.07","22"
"05/12/12 18:42:04","70.3839","13.4","214.11","1","60.03","22"
"05/12/12 18:47:04","70.3842","0.0","214.03","0","60.03","22"
"05/12/12 18:52:04","70.3845","0.0","214.12","0","60.03","21"
"05/12/12 18:57:04","70.3848","11.8","213.68","2","60.07","21"
"05/12/12 19:02:04","70.385","14.5","213.3","0","60.0","21"
"05/12/12 19:07:04","70.3853","0.0","213.91","0","60.03","20"
"05/13/12 06:17:05","70.3868","0.0","214.88","0","60.0","15"
"05/13/12 06:22:04","70.3872","0.0","214.31","0","60.03","15"
"05/13/12 06:27:04","70.3877","0.0","214.4","232","60.03","15"
"05/13/12 06:32:04","70.3883","0.0","214.75","244","60.0","16"
"05/13/12 06:37:05","70.3892","11.9","214.89","1","60.03","16"
"05/13/12 06:42:05","70.3902","16.6","214.67","74","60.0","17"
"05/13/12 06:47:04","70.3915","16.5","214.54","161","60.03","17"
"05/13/12 06:52:05","70.393","28.0","214.39","253","60.0","17"
"05/13/12 06:57:03","70.3946","34.4","214.33","34","60.0","18"
"05/13/12 07:02:05","70.3966","35.9","215.16","144","59.96","18"
"05/13/12 07:07:04","70.3987","25.8","215.27","254","60.03","18"
"05/13/12 07:12:03","70.4012","37.8","215.41","221","60.03","19"
"05/13/12 07:17:04","70.4038","33.4","214.79","226","60.0","19"
"05/13/12 07:22:04","70.4068","34.0","215.36","149","60.0","20"
"05/13/12 07:27:04","70.4101","40.7","215.41","122","60.03","20"
"05/13/12 07:32:04","70.4136","53.1","214.84","350","60.03","20"
"05/13/12 07:37:05","70.4172","59.3","216.13","296","60.03","21"
"05/13/12 07:42:03","70.4211","53.8","215.05","124","60.0","22"
"05/13/12 07:47:04","70.425","46.9","215.4","106","60.0","22"
"05/13/12 07:52:05","70.4289","54.0","214.69","352","60.0","22"
"05/13/12 07:57:04","70.4327","42.6","215.82","351","60.0","23"
"05/13/12 08:02:05","70.4367","45.0","216.25","374","60.03","23"
"05/13/12 08:07:04","70.441","61.4","215.85","384","60.0","24"
"05/13/12 08:12:05","70.4456","49.8","215.48","430","60.07","24"
"05/13/12 08:17:05","70.4515","78.4","216.23","389","60.03","24"
"05/13/12 08:22:04","70.4578","81.8","216.02","401","60.0","25"
"05/13/12 08:27:04","70.4642","85.1","215.89","415","60.03","25"
"05/13/12 08:32:05","70.471","88.2","215.32","432","60.0","26"
"05/13/12 08:37:05","70.4779","90.9","215.79","444","60.03","26"
"05/13/12 08:42:04","70.4852","94.2","215.93","454","60.03","26"
"05/13/12 08:47:04","70.4926","97.2","216.47","465","60.0","27"
"05/13/12 08:52:04","70.5003","99.4","216.65","480","60.03","27"
"05/13/12 08:57:05","70.5081","103.0","216.57","493","60.03","28"
"05/13/12 09:02:04","70.5162","105.7","217.54","503","60.03","28"
"05/13/12 09:07:04","70.5245","108.4","217.59","510","59.96","28"
"05/13/12 09:12:04","70.5331","110.6","217.95","521","60.03","29"
"05/13/12 09:17:04","70.5418","113.7","217.79","534","60.0","29"
"05/13/12 09:22:05","70.5508","116.0","217.98","543","60.0","29"
"05/13/12 09:27:05","70.56","118.8","217.62","559","60.03","29"
"05/13/12 09:32:04","70.5693","119.0","218.64","557","60.03","30"
"05/13/12 09:37:04","70.5788","123.0","218.57","575","60.0","30"
"05/13/12 09:42:05","70.5885","125.7","218.44","589","60.07","31"
"05/13/12 09:47:04","70.5983","129.8","218.75","602","60.03","31"
"05/13/12 09:52:03","70.6085","133.5","218.63","617","60.0","31"
"05/13/12 09:57:04","70.6182","124.2","218.27","580","60.07","31"
"05/13/12 10:02:05","70.6279","142.8","218.08","658","60.0","31"
"05/13/12 10:07:04","70.6384","135.3","218.63","627","60.03","31"
"05/13/12 10:12:04","70.6476","116.4","217.72","549","60.03","31"
"05/13/12 10:17:04","70.6571","142.0","218.02","658","60.03","32"
"05/13/12 10:22:05","70.6679","132.2","218.46","613","60.0","32"
"05/13/12 10:27:03","70.6781","137.8","218.24","639","60.03","32"
"05/13/12 10:32:04","70.6885","133.6","218.84","617","60.0","32"
"05/13/12 10:37:05","70.6987","159.1","218.76","728","60.0","32"
"05/13/12 10:42:04","70.7109","144.3","218.44","667","60.03","32"
"05/13/12 10:47:05","70.7223","136.0","217.79","633","60.03","32"
"05/13/12 10:52:03","70.7325","116.7","218.24","545","60.03","32"
"05/13/12 10:57:04","70.7404","93.5","216.84","453","60.03","32"
"05/13/12 11:02:04","70.751","143.3","219.07","658","60.0","32"
"05/13/12 11:07:05","70.7628","155.0","218.83","710","60.03","32"
"05/13/12 11:12:04","70.7748","155.3","218.95","708","60.0","32"
"05/13/12 11:17:04","70.7871","159.3","219.16","725","60.0","33"
"05/13/12 11:22:03","70.7996","159.1","219.58","720","60.0","33"
"05/13/12 11:27:03","70.812","160.3","218.47","736","60.03","33"
"05/13/12 11:32:04","70.8246","162.5","218.26","740","60.0","34"
"05/13/12 11:37:05","70.8373","155.2","218.88","710","60.07","34"
"05/13/12 11:42:04","70.8498","168.2","219.11","764","60.03","34"
"05/13/12 11:47:05","70.8623","121.2","217.7","565","60.0","34"
"05/13/12 11:52:04","70.8741","161.2","219.07","738","60.03","34"
"05/13/12 11:57:04","70.8845","144.0","218.27","661","60.0","33"
"05/13/12 12:02:04","70.8957","136.7","218.37","632","60.03","33"
"05/13/12 12:07:05","70.9084","166.1","219.05","753","60.0","34"
"05/13/12 12:12:05","70.9212","165.4","218.34","755","60.03","35"
"05/13/12 12:17:05","70.9338","159.5","217.91","732","60.03","35"
"05/13/12 12:22:04","70.9456","145.5","217.16","675","60.03","35"
"05/13/12 12:27:04","70.9577","169.1","218.57","767","60.03","35"
"05/13/12 12:32:05","70.9682","131.5","218.49","612","60.03","34"
"05/13/12 12:37:04","70.9761","103.9","217.31","496","60.03","33"
"05/13/12 12:42:04","70.987","162.0","218.9","739","60.03","33"
"05/13/12 12:47:05","70.999","137.3","218.36","631","60.0","33"
"05/13/12 12:52:04","71.0096","159.1","218.7","728","60.03","33"
"05/13/12 12:57:04","71.0216","145.7","218.03","673","60.03","33"
"05/13/12 13:02:04","71.0335","130.9","218.07","608","60.03","34"
"05/13/12 13:07:05","71.0438","120.9","217.63","567","60.03","33"
"05/13/12 13:12:04","71.0536","135.6","217.62","631","60.0","33"
"05/13/12 13:17:05","71.0646","137.6","218.21","638","60.0","33"
"05/13/12 13:22:04","71.0743","116.5","217.7","547","60.07","33"
"05/13/12 13:27:05","71.0827","97.0","217.46","462","60.03","32"
"05/13/12 13:32:05","71.0894","73.9","216.35","368","60.03","32"
"05/13/12 13:37:05","71.098","137.6","217.93","636","60.0","32"
"05/13/12 13:42:04","71.1091","132.0","217.86","613","60.0","32"
"05/13/12 13:47:04","71.1211","163.9","218.41","750","60.0","33"
"05/13/12 13:52:05","71.1337","158.5","218.55","724","60.0","34"
"05/13/12 13:57:04","71.1455","148.7","218.24","680","60.03","34"
"05/13/12 14:02:04","71.1551","82.3","217.0","402","60.03","34"
"05/13/12 14:07:04","71.1642","122.4","217.84","575","60.03","34"
"05/13/12 14:12:05","71.1746","155.9","219.05","709","60.0","34"
"05/13/12 14:17:04","71.1858","109.0","217.97","514","60.0","33"
"05/13/12 14:22:05","71.1947","84.8","216.88","412","60.03","33"
"05/13/12 14:27:05","71.205","155.2","218.8","709","60.07","33"
"05/13/12 14:32:03","71.2169","147.5","218.34","679","60.03","33"
"05/13/12 14:37:05","71.2283","148.3","217.99","683","60.03","33"
"05/13/12 14:42:04","71.2391","141.3","218.23","654","60.03","33"
"05/13/12 14:47:03","71.2501","140.3","217.56","649","60.03","33"
"05/13/12 14:52:05","71.2605","104.8","217.87","500","60.07","33"
"05/13/12 14:57:04","71.2705","137.7","217.99","638","60.07","33"
"05/13/12 15:02:04","71.2813","137.4","218.09","639","60.03","33"
"05/13/12 15:07:05","71.2918","132.6","218.5","615","60.0","33"
"05/13/12 15:12:05","71.302","128.7","217.5","599","60.03","33"
"05/13/12 15:17:05","71.312","125.4","217.15","588","60.0","33"
"05/13/12 15:22:05","71.3215","115.9","217.11","547","60.0","33"
"05/13/12 15:27:05","71.331","124.4","217.85","582","60.03","33"
"05/13/12 15:32:05","71.3404","120.4","217.82","564","60.03","33"
"05/13/12 15:37:04","71.3497","120.4","217.93","563","60.03","33"
"05/13/12 15:42:04","71.3588","113.6","218.11","536","60.03","33"
"05/13/12 15:47:04","71.3674","108.8","217.44","512","60.03","33"
"05/13/12 15:52:04","71.3758","105.5","217.41","502","60.03","32"
"05/13/12 15:57:04","71.3839","102.8","217.12","492","60.03","32"
"05/13/12 16:02:04","71.3918","98.7","216.66","475","60.03","32"
"05/13/12 16:07:05","71.3989","98.6","217.15","471","60.03","32"
"05/13/12 16:12:05","71.4057","95.4","216.51","460","60.0","32"
"05/13/12 16:17:04","71.4128","88.6","217.04","429","60.03","31"
"05/13/12 16:22:05","71.4198","94.7","216.69","453","60.0","31"
"05/13/12 16:27:04","71.4262","89.3","216.73","435","60.03","31"
"05/13/12 16:32:05","71.4327","84.4","216.77","413","60.03","31"
"05/13/12 16:37:05","71.4387","71.8","216.32","357","60.03","30"
"05/13/12 16:42:04","71.4439","71.9","216.37","257","60.03","30"
"05/13/12 16:47:05","71.4489","68.5","216.56","343","60.03","30"
"05/13/12 16:52:05","71.4543","72.8","216.35","363","60.03","30"
"05/13/12 16:57:05","71.4594","67.5","216.69","341","60.03","29"
"05/13/12 17:02:04","71.4637","70.1","216.85","350","60.07","29"
"05/13/12 17:07:04","71.4675","46.6","216.27","351","60.03","29"
"05/13/12 17:12:04","71.4714","45.5","216.35","327","60.0","29"
"05/13/12 17:17:05","71.4752","39.2","215.15","286","60.03","29"
"05/13/12 17:22:04","71.4782","35.4","215.95","147","60.0","29"
"05/13/12 17:27:04","71.4815","45.2","215.73","186","60.03","29"
"05/13/12 17:32:04","71.4842","19.1","215.34","175","60.03","28"
"05/13/12 17:37:05","71.4865","37.2","214.92","272","60.03","28"
"05/13/12 17:42:05","71.4889","26.8","214.81","137","60.03","27"
"05/13/12 17:47:04","71.491","14.3","214.99","53","60.0","27"
"05/13/12 17:52:05","71.493","23.1","214.55","75","60.03","27"
"05/13/12 17:57:05","71.4947","24.0","214.33","152","60.03","26"
"05/13/12 18:02:05","71.4963","11.5","215.06","116","60.0","26"
"05/13/12 18:07:04","71.4978","13.1","215.16","92","60.0","26"
"05/13/12 18:12:05","71.4992","25.2","214.24","259","60.0","26"
"05/13/12 18:17:05","71.5005","20.1","213.94","217","60.03","26"
"05/13/12 18:22:04","71.5016","16.7","214.33","4","60.0","25"
"05/13/12 18:27:04","71.5025","15.6","213.68","10","60.03","25"
"05/13/12 18:32:04","71.5035","13.1","213.66","1","60.0","25"
"05/13/12 18:37:05","71.5043","13.4","213.88","93","60.0","24"
"05/13/12 18:42:04","71.5051","15.2","214.38","0","60.03","24"
"05/13/12 18:47:04","71.5058","14.0","214.4","3","60.03","24"
"05/13/12 18:52:05","71.5065","14.0","214.37","48","60.0","24"
"05/13/12 18:57:05","71.5071","11.7","213.45","46","60.0","24"
"05/13/12 19:02:05","71.5077","7.3","214.61","0","60.03","23"
"05/13/12 19:07:04","71.5082","13.8","215.0","1","60.0","23"
"05/13/12 19:12:04","71.5088","10.8","214.53","16","60.03","23"
"05/13/12 19:17:05","71.5093","12.4","214.05","32","60.03","23"
"05/13/12 19:22:05","71.5097","10.8","214.57","0","60.03","23"
"05/13/12 19:27:05","71.51","12.4","214.01","115","60.03","23"
"05/14/12 06:22:05","71.5114","10.4","213.99","0","60.0","19"
"05/14/12 06:27:04","71.5119","13.8","214.14","1","60.03","19"
"05/14/12 06:32:05","71.5125","15.2","214.21","7","60.03","19"
"05/14/12 06:37:06","71.5132","12.4","213.82","84","60.0","19"
"05/14/12 06:42:05","71.5142","13.9","214.39","4","60.03","20"
"05/14/12 06:47:04","71.5153","12.4","214.94","7","60.0","20"
"05/14/12 06:52:05","71.5167","26.7","214.71","26","60.03","20"
"05/14/12 06:57:05","71.5183","21.6","213.83","97","60.03","20"
"05/14/12 07:02:05","71.5201","14.8","213.98","28","60.03","20"
"05/14/12 07:07:05","71.5221","28.6","213.53","22","60.0","21"
