"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:12:05","71.5245","27.9","214.42","143","60.03","22"
"05/14/12 07:17:06","71.527","39.4","215.26","258","60.03","22"
"05/14/12 07:22:05","71.5299","34.1","215.32","235","60.0","22"
"05/14/12 07:27:05","71.5331","48.2","216.02","354","60.0","22"
"05/14/12 07:32:06","71.5365","40.1","215.61","305","60.03","23"
"05/14/12 07:37:05","71.5401","36.3","216.0","85","60.0","23"
"05/14/12 07:42:06","71.544","48.5","215.09","340","60.03","23"
"05/14/12 07:47:06","71.5478","57.2","215.18","226","60.03","23"
"05/14/12 07:52:04","71.5516","46.4","214.46","406","60.03","24"
"05/14/12 07:57:05","71.5555","47.6","215.13","128","60.03","24"
"05/14/12 08:02:05","71.5595","38.9","215.82","343","60.03","24"
"05/14/12 08:07:05","71.5637","40.9","215.16","335","60.03","24"
"05/14/12 08:12:05","71.5682","44.4","215.45","317","60.03","24"
"05/14/12 08:17:06","71.5734","77.1","214.73","386","60.03","24"
"05/14/12 08:22:04","71.5795","80.3","216.33","397","60.03","25"
"05/14/12 08:27:05","71.5859","83.6","215.71","414","60.03","25"
"05/14/12 08:32:06","71.5926","87.6","216.34","425","60.03","25"
"05/14/12 08:37:05","71.5995","90.5","216.12","439","60.03","25"
"05/14/12 08:42:05","71.6067","93.6","216.52","452","60.03","25"
"05/14/12 08:47:05","71.6141","96.9","216.55","467","60.03","25"
"05/14/12 08:52:05","71.6218","99.8","217.33","476","60.0","25"
"05/14/12 08:57:04","71.6296","102.6","216.12","495","60.03","25"
"05/14/12 09:02:05","71.6377","104.6","217.15","496","60.0","26"
"05/14/12 09:07:05","71.646","107.4","217.15","510","60.03","26"
"05/14/12 09:12:04","71.6545","109.8","216.52","522","60.03","26"
"05/14/12 09:17:05","71.6631","112.6","217.41","534","60.0","26"
"05/14/12 09:22:05","71.672","115.2","217.15","540","60.0","26"
"05/14/12 09:27:04","71.681","117.8","217.29","556","60.0","27"
"05/14/12 09:32:05","71.6903","120.4","216.7","564","60.03","27"
"05/14/12 09:37:04","71.6996","122.4","216.82","576","60.0","28"
"05/14/12 09:42:05","71.709","123.9","216.75","582","60.03","28"
"05/14/12 09:47:04","71.7187","126.6","216.33","592","60.03","28"
"05/14/12 09:52:06","71.7286","127.6","217.02","600","60.0","29"
"05/14/12 09:57:05","71.7386","130.1","217.31","605","60.0","29"
"05/14/12 10:02:05","71.7489","132.0","216.77","617","60.0","30"
"05/14/12 10:07:05","71.7592","133.8","217.15","626","60.03","30"
"05/14/12 10:12:04","71.7697","135.3","217.81","628","60.03","30"
"05/14/12 10:17:05","71.7803","136.3","217.69","635","60.03","31"
"05/14/12 10:22:05","71.791","138.8","218.14","643","60.03","31"
"05/14/12 10:27:05","71.8019","140.6","217.35","653","60.03","32"
"05/14/12 10:32:05","71.8129","141.7","217.94","654","60.0","32"
"05/14/12 10:37:04","71.8238","142.2","218.03","660","60.03","32"
"05/14/12 10:42:05","71.835","143.3","216.94","663","60.0","33"
"05/14/12 10:47:05","71.8462","143.7","216.61","668","60.03","34"
"05/14/12 10:52:06","71.8575","145.6","216.63","673","60.03","34"
"05/14/12 10:57:05","71.8689","147.1","217.15","682","60.03","34"
"05/14/12 11:02:06","71.8804","147.8","217.84","681","60.0","35"
"05/14/12 11:07:06","71.8919","148.8","218.69","683","60.03","36"
"05/14/12 11:12:06","71.9036","150.8","218.23","691","60.0","36"
"05/14/12 11:17:04","71.9153","151.7","218.1","695","60.03","36"
"05/14/12 11:22:05","71.9272","152.6","218.72","703","60.03","36"
"05/14/12 11:27:05","71.939","153.7","217.28","704","60.03","36"
"05/14/12 11:32:06","71.9511","153.7","217.98","711","60.03","37"
"05/14/12 11:37:05","71.963","154.4","217.59","709","60.03","37"
"05/14/12 11:42:05","71.9751","153.8","218.22","708","60.03","38"
"05/14/12 11:47:04","71.9869","154.9","218.2","710","60.03","38"
"05/14/12 11:52:04","71.999","155.0","218.79","714","60.03","38"
"05/14/12 11:57:05","72.0112","156.2","218.23","716","60.07","38"
"05/14/12 12:02:04","72.0233","156.7","217.25","718","60.0","38"
"05/14/12 12:07:05","72.0355","156.6","217.65","722","60.03","38"
"05/14/12 12:12:05","72.0477","155.1","217.28","718","60.03","39"
"05/14/12 12:17:04","72.0597","154.3","217.45","717","60.03","39"
"05/14/12 12:22:05","72.0718","155.9","218.18","716","60.03","39"
"05/14/12 12:27:06","72.084","155.1","217.04","714","60.0","39"
"05/14/12 12:32:05","72.0961","155.9","217.35","720","60.0","39"
"05/14/12 12:37:04","72.1082","156.3","217.85","722","60.03","39"
"05/14/12 12:42:05","72.1205","154.3","217.35","709","60.0","39"
"05/14/12 12:47:06","72.1326","155.0","217.19","713","60.03","38"
"05/14/12 12:52:06","72.1446","152.7","216.69","707","60.0","38"
"05/14/12 12:57:04","72.1566","151.9","216.78","700","60.0","38"
"05/14/12 13:02:05","72.1686","153.0","216.68","711","60.03","38"
"05/14/12 13:07:05","72.1807","154.3","218.3","709","60.0","38"
"05/14/12 13:12:06","72.1926","152.5","217.48","706","60.0","38"
"05/14/12 13:17:05","72.2044","151.2","217.78","695","60.03","38"
"05/14/12 13:22:06","72.2162","151.4","217.84","694","60.0","38"
"05/14/12 13:27:05","72.2279","149.8","217.73","693","60.03","38"
"05/14/12 13:32:05","72.2397","148.5","218.03","681","60.03","38"
"05/14/12 13:37:05","72.2512","149.7","217.92","693","60.03","38"
"05/14/12 13:42:06","72.2628","148.1","217.5","686","60.03","38"
"05/14/12 13:47:06","72.2742","146.3","217.68","675","60.03","38"
"05/14/12 13:52:06","72.2856","145.4","218.0","665","60.0","39"
"05/14/12 13:57:05","72.2967","141.0","217.98","658","60.03","39"
"05/14/12 14:02:05","72.3077","140.9","217.96","655","60.03","39"
"05/14/12 14:07:05","72.3185","139.4","218.31","642","60.07","39"
"05/14/12 14:12:06","72.3292","134.6","218.35","621","60.0","39"
"05/14/12 14:17:04","72.3395","132.4","218.42","613","60.0","38"
"05/14/12 14:22:05","72.3498","131.1","218.11","607","60.03","38"
"05/14/12 14:27:06","72.3601","131.6","218.26","610","60.0","38"
"05/14/12 14:32:05","72.3703","130.4","217.37","606","60.0","38"
"05/14/12 14:37:04","72.3803","131.2","218.09","609","60.03","38"
"05/14/12 14:42:05","72.3904","124.9","217.42","582","60.0","38"
"05/14/12 14:47:06","72.3996","112.0","217.39","528","60.03","38"
"05/14/12 14:52:04","72.4084","117.1","217.8","552","60.03","38"
"05/14/12 14:57:05","72.4177","115.2","217.41","546","60.03","38"
"05/14/12 15:02:05","72.4268","114.7","218.18","540","60.03","38"
"05/14/12 15:07:06","72.4354","113.7","218.17","539","60.03","38"
"05/14/12 15:12:04","72.4439","107.0","217.99","507","60.03","38"
"05/14/12 15:17:05","72.4524","108.2","216.84","517","60.07","38"
"05/14/12 15:22:06","72.4607","105.9","217.25","502","60.0","38"
"05/14/12 15:27:06","72.4687","101.6","217.77","486","60.03","38"
"05/14/12 15:32:05","72.4765","101.0","216.69","483","60.03","38"
"05/14/12 15:37:05","72.4843","99.9","216.89","476","60.0","38"
"05/14/12 15:42:06","72.492","104.0","216.79","495","60.03","37"
"05/14/12 15:47:04","72.4997","97.6","216.55","469","60.03","38"
"05/14/12 15:52:05","72.5071","92.9","216.82","448","60.03","37"
"05/14/12 15:57:06","72.5144","90.3","216.15","440","60.0","37"
"05/14/12 16:02:05","72.5214","87.0","217.02","423","60.03","37"
"05/14/12 16:07:04","72.5281","85.9","216.25","422","60.0","37"
"05/14/12 16:12:05","72.5349","86.2","215.94","425","60.03","36"
"05/14/12 16:17:06","72.5414","82.8","216.27","404","60.03","36"
"05/14/12 16:22:05","72.5477","79.0","217.06","385","60.0","36"
"05/14/12 16:27:06","72.5539","77.4","216.22","385","60.07","36"
"05/14/12 16:32:05","72.5599","77.8","217.16","380","60.03","36"
"05/14/12 16:37:06","72.5659","76.3","216.19","376","60.03","35"
"05/14/12 16:42:06","72.5717","66.2","215.64","332","60.0","35"
"05/14/12 16:47:04","72.5768","67.8","215.75","344","60.03","35"
"05/14/12 16:52:05","72.5809","46.8","215.24","301","60.0","34"
"05/14/12 16:57:06","72.5847","48.8","216.06","235","60.07","34"
"05/14/12 17:02:06","72.5886","48.7","214.59","348","60.03","34"
"05/14/12 17:07:05","72.5925","53.2","214.56","352","60.07","33"
"05/14/12 17:12:06","72.5964","54.5","215.14","82","60.0","33"
"05/14/12 17:17:05","72.6002","45.3","215.3","198","60.03","33"
"05/14/12 17:22:06","72.6041","41.2","214.78","281","60.03","33"
"05/14/12 17:27:06","72.6077","41.3","214.54","195","60.03","32"
"05/14/12 17:32:06","72.6111","47.8","214.38","275","60.03","32"
"05/14/12 17:37:05","72.614","38.1","214.39","119","60.03","32"
"05/14/12 17:42:05","72.6165","27.1","214.31","161","60.03","32"
"05/14/12 17:47:04","72.6187","36.2","215.1","66","60.07","32"
"05/14/12 17:52:04","72.6212","25.5","214.41","82","60.03","32"
"05/14/12 17:57:05","72.6233","28.1","214.4","31","60.0","31"
"05/14/12 18:02:05","72.6253","14.1","214.16","126","60.03","31"
"05/14/12 18:07:05","72.627","26.8","214.0","199","60.0","30"
"05/14/12 18:12:06","72.6284","13.3","214.7","74","60.03","30"
"05/14/12 18:17:04","72.6296","13.5","214.48","198","60.03","30"
"05/14/12 18:22:05","72.6306","5.9","214.51","154","60.03","30"
"05/14/12 18:27:05","72.6313","0.0","214.03","165","60.03","29"
"05/14/12 18:32:05","72.632","11.6","213.91","50","60.03","29"
"05/14/12 18:37:05","72.6325","14.4","214.24","0","60.03","28"
"05/14/12 18:42:05","72.6329","0.0","214.71","0","60.03","28"
"05/14/12 18:47:05","72.6332","0.0","214.72","19","60.0","28"
"05/14/12 18:52:06","72.6335","0.0","214.13","0","60.03","28"
"05/14/12 19:07:06","72.6341","0.0","214.37","0","60.0","27"
"05/14/12 19:12:04","72.6343","13.9","213.54","1","60.03","26"
"05/14/12 19:17:06","72.6347","0.0","213.89","0","60.03","26"
"05/14/12 19:22:05","72.6351","13.1","213.57","1","60.07","26"
"05/14/12 19:27:04","72.6354","0.0","212.53","0","60.0","26"
"05/14/12 19:32:04","72.6357","10.3","213.32","0","60.03","26"
"05/15/12 06:12:05","72.6369","13.1","213.73","17","60.03","15"
"05/15/12 06:17:05","72.6372","0.0","213.26","0","60.03","15"
"05/15/12 06:22:06","72.6377","0.0","213.36","0","60.03","16"
"05/15/12 06:27:06","72.6382","0.0","214.16","6","60.03","16"
"05/15/12 06:32:04","72.6389","14.3","213.31","0","60.0","16"
"05/15/12 06:37:05","72.6397","11.5","213.89","0","60.0","17"
"05/15/12 06:42:05","72.6406","16.6","213.84","44","60.03","17"
"05/15/12 06:47:06","72.6416","14.9","214.0","6","60.03","17"
"05/15/12 06:52:04","72.6429","12.8","214.12","18","60.03","17"
"05/15/12 06:57:05","72.6443","20.7","214.75","170","60.03","17"
"05/15/12 07:02:05","72.6459","24.0","215.25","26","60.0","17"
"05/15/12 07:07:06","72.6477","22.1","213.26","271","60.03","17"
"05/15/12 07:12:06","72.6498","21.1","215.69","328","60.0","18"
"05/15/12 07:17:05","72.652","27.6","214.94","168","60.0","18"
"05/15/12 07:22:06","72.6545","39.2","215.33","242","60.0","18"
"05/15/12 07:27:05","72.6572","36.4","216.05","134","60.03","19"
"05/15/12 07:32:05","72.6603","38.8","215.33","173","60.03","19"
"05/15/12 07:37:06","72.6636","50.4","214.88","385","60.03","19"
"05/15/12 07:42:05","72.6667","43.3","215.1","350","60.03","20"
"05/15/12 07:47:06","72.6705","57.4","214.37","130","60.0","20"
"05/15/12 07:52:05","72.6742","36.6","215.86","316","60.03","21"
"05/15/12 07:57:06","72.6778","57.5","216.41","292","60.03","22"
"05/15/12 08:02:05","72.6816","55.8","215.86","380","60.03","22"
"05/15/12 08:07:06","72.6854","46.8","215.66","100","60.03","22"
"05/15/12 08:12:05","72.6893","42.8","215.74","88","60.03","22"
"05/15/12 08:17:06","72.6935","51.0","216.01","120","60.07","23"
"05/15/12 08:22:06","72.6978","53.8","216.64","105","60.0","23"
"05/15/12 08:27:04","72.7022","66.6","217.11","409","60.0","24"
"05/15/12 08:32:05","72.7079","75.4","215.89","376","60.07","24"
"05/15/12 08:37:05","72.7139","78.7","215.99","390","60.0","24"
"05/15/12 08:42:05","72.7201","81.5","216.1","399","60.03","24"
"05/15/12 08:47:05","72.7265","83.4","216.0","410","60.0","25"
"05/15/12 08:52:05","72.7332","86.8","216.15","421","60.0","26"
"05/15/12 08:57:06","72.74","89.0","215.9","434","60.03","26"
"05/15/12 09:02:06","72.7471","92.7","216.45","449","60.03","27"
"05/15/12 09:07:05","72.7544","95.3","216.37","457","60.03","27"
"05/15/12 09:12:05","72.762","97.8","216.93","468","60.0","28"
"05/15/12 09:17:06","72.7696","99.5","217.5","476","60.0","28"
"05/15/12 09:22:05","72.7775","101.7","216.76","488","60.03","28"
"05/15/12 09:27:06","72.7855","104.7","216.26","502","60.03","28"
"05/15/12 09:32:06","72.7938","108.0","217.24","511","60.0","28"
"05/15/12 09:37:06","72.8024","110.8","217.5","525","60.03","29"
"05/15/12 09:42:05","72.8111","113.9","216.9","540","60.0","29"
"05/15/12 09:47:05","72.8201","116.5","216.36","549","60.0","29"
"05/15/12 09:52:05","72.8292","118.5","215.29","565","60.03","29"
"05/15/12 09:57:05","72.8385","120.2","216.75","566","60.03","29"
"05/15/12 10:02:06","72.8479","122.9","217.23","571","60.03","29"
"05/15/12 10:07:06","72.8574","121.7","216.69","574","60.0","29"
"05/15/12 10:12:05","72.867","123.9","216.95","582","60.0","29"
"05/15/12 10:17:05","72.8766","126.1","216.66","593","60.03","29"
"05/15/12 10:22:06","72.8866","129.5","216.97","604","60.0","28"
"05/15/12 10:27:06","72.8968","131.3","216.74","615","60.03","28"
"05/15/12 10:32:06","72.9072","134.9","217.43","629","60.0","28"
"05/15/12 10:37:05","72.9177","134.6","217.69","628","60.03","27"
"05/15/12 10:42:05","72.9284","136.9","217.2","634","60.0","27"
"05/15/12 10:47:06","72.9391","139.5","218.6","646","60.03","27"
"05/15/12 10:52:05","72.95","141.0","218.3","652","60.03","27"
"05/15/12 10:57:06","72.961","141.9","218.74","654","60.03","27"
"05/15/12 11:02:05","72.9721","143.9","219.09","662","60.03","27"
"05/15/12 11:07:06","72.9835","147.6","218.67","678","60.03","27"
"05/15/12 11:12:06","72.9951","150.0","217.64","688","60.0","27"
"05/15/12 11:17:05","73.0066","151.6","218.01","698","60.03","27"
"05/15/12 11:22:05","73.0186","159.5","218.35","732","60.03","27"
"05/15/12 11:27:06","73.0314","171.2","218.87","781","60.03","28"
"05/15/12 11:32:06","73.0418","89.3","216.0","431","60.0","27"
"05/15/12 11:37:06","73.0459","38.7","214.37","229","60.0","25"
"05/15/12 11:42:05","73.0491","56.3","215.87","331","60.03","24"
"05/15/12 11:47:06","73.0538","70.5","215.22","355","60.0","23"
"05/15/12 11:52:05","73.058","50.1","214.86","354","60.03","22"
"05/15/12 11:57:05","73.061","31.4","215.23","228","60.07","22"
"05/15/12 12:02:06","73.0645","44.8","215.68","389","60.0","21"
"05/15/12 12:12:05","73.0761","58.5","214.97","434","60.03","21"
"05/15/12 12:17:05","73.0801","41.0","215.14","407","60.03","21"
"05/15/12 12:22:05","73.0841","45.0","214.93","160","60.0","21"
"05/15/12 12:27:05","73.0918","104.8","216.52","503","60.03","22"
"05/15/12 12:32:06","73.1001","93.4","216.35","452","60.03","22"
"05/15/12 12:37:05","73.1083","124.1","217.29","581","60.03","22"
"05/15/12 12:42:06","73.1177","123.1","217.43","575","60.03","23"
"05/15/12 12:47:06","73.1282","171.8","216.74","791","60.07","24"
"05/15/12 12:52:06","73.1414","173.4","217.42","795","60.03","25"
"05/15/12 12:57:05","73.1547","177.7","219.0","805","60.03","25"
"05/15/12 13:02:06","73.1653","175.4","218.25","797","60.0","25"
"05/15/12 13:07:06","73.1783","168.4","218.4","769","60.03","26"
"05/15/12 13:12:05","73.1916","185.2","218.48","843","60.03","27"
"05/15/12 13:17:05","73.2059","191.1","218.69","859","60.03","28"
"05/15/12 13:22:06","73.215","75.5","215.93","376","60.03","26"
"05/15/12 13:27:06","73.2227","105.8","215.88","503","60.0","26"
"05/15/12 13:32:05","73.2313","80.7","215.12","399","60.0","25"
"05/15/12 13:37:06","73.2373","71.6","215.51","357","60.03","24"
"05/15/12 13:42:06","73.2453","77.0","215.15","381","60.07","24"
"05/15/12 13:47:05","73.2566","163.1","217.95","747","60.03","25"
"05/15/12 13:52:05","73.2692","118.0","216.63","549","60.03","25"
"05/15/12 13:57:06","73.2808","165.0","217.81","757","60.0","25"
"05/15/12 14:02:05","73.2931","158.6","217.78","733","60.03","25"
"05/15/12 14:07:06","73.3052","154.0","217.9","708","60.03","26"
"05/15/12 14:12:05","73.3172","152.8","217.88","700","60.03","26"
"05/15/12 14:17:06","73.3291","152.1","217.46","700","60.03","26"
"05/15/12 14:22:05","73.3409","151.6","218.4","699","60.0","26"
"05/15/12 14:27:05","73.3525","148.5","217.99","685","60.03","26"
"05/15/12 14:32:06","73.364","144.7","218.24","666","60.0","26"
"05/15/12 14:37:05","73.3752","143.5","218.13","660","60.03","25"
"05/15/12 14:42:05","73.3864","142.2","218.68","652","60.03","25"
"05/15/12 14:47:06","73.3974","139.9","219.08","646","60.0","25"
"05/15/12 14:52:05","73.4082","137.8","218.59","639","60.0","25"
"05/15/12 14:57:05","73.4188","135.5","217.95","627","60.03","25"
"05/15/12 15:02:06","73.4295","139.5","218.54","646","60.0","25"
"05/15/12 15:07:05","73.4389","87.8","216.58","428","60.0","24"
"05/15/12 15:12:06","73.4457","83.0","216.76","406","60.03","24"
"05/15/12 15:17:06","73.4539","93.6","217.05","447","60.03","24"
"05/15/12 15:22:06","73.4615","91.2","217.08","436","60.0","23"
"05/15/12 15:27:05","73.4684","66.3","216.69","334","60.03","23"
"05/15/12 15:32:05","73.4724","38.9","216.76","303","60.0","22"
"05/15/12 15:37:05","73.4758","48.0","215.73","130","60.03","20"
"05/15/12 15:42:06","73.4791","51.5","216.27","388","60.0","20"
"05/15/12 15:47:05","73.4823","32.0","216.33","197","60.0","19"
"05/15/12 15:52:05","73.4848","32.1","216.21","130","60.03","19"
"05/15/12 15:57:05","73.4872","38.7","216.44","350","60.03","18"
"05/15/12 16:02:06","73.4909","58.3","216.44","322","60.03","18"
"05/15/12 16:07:05","73.4945","53.6","216.04","392","60.0","18"
"05/15/12 16:12:06","73.4983","41.6","216.2","311","60.0","18"
"05/15/12 16:17:06","73.5018","32.0","216.53","240","60.03","18"
"05/15/12 16:22:06","73.5044","28.5","216.18","253","60.0","17"
"05/15/12 16:27:05","73.5069","37.0","215.35","277","60.03","17"
"05/15/12 16:32:06","73.5095","28.9","214.67","120","60.0","17"
"05/15/12 16:37:06","73.5121","35.3","214.68","269","60.0","17"
"05/15/12 16:42:05","73.5145","34.9","214.27","203","60.03","17"
"05/15/12 16:47:06","73.517","38.7","214.61","84","60.03","17"
"05/15/12 16:52:05","73.5196","28.5","215.4","156","60.03","17"
"05/15/12 16:57:05","73.5232","61.4","215.75","316","60.03","17"
"05/15/12 17:02:05","73.5301","80.8","216.35","398","60.0","17"
"05/15/12 17:07:06","73.5357","64.7","215.2","330","60.03","17"
"05/15/12 17:12:06","73.5405","55.9","215.53","83","60.03","17"
"05/15/12 17:17:06","73.5443","44.7","216.15","380","60.03","17"
"05/15/12 17:22:06","73.5481","43.0","216.69","377","60.03","17"
"05/15/12 17:27:06","73.552","51.4","215.36","342","60.0","17"
"05/15/12 17:32:05","73.5556","50.7","215.56","266","60.03","17"
"05/15/12 17:37:05","73.5589","35.6","214.82","161","60.0","17"
"05/15/12 17:42:06","73.562","42.7","214.45","224","60.03","17"
"05/15/12 17:47:06","73.5648","38.3","214.79","174","60.03","17"
"05/15/12 17:52:05","73.5673","26.4","215.03","76","60.03","17"
"05/15/12 17:57:05","73.5694","22.5","215.28","143","60.07","17"
"05/15/12 18:02:05","73.5714","32.5","214.93","111","60.0","17"
"05/15/12 18:07:06","73.5732","12.4","215.41","55","60.0","17"
"05/15/12 18:12:05","73.5747","10.7","215.18","215","60.03","16"
"05/15/12 18:17:05","73.576","14.8","215.35","4","60.07","16"
"05/15/12 18:22:06","73.5771","13.8","214.86","0","60.0","16"
"05/15/12 18:27:06","73.5779","11.6","214.96","25","60.07","15"
"05/15/12 18:32:07","73.5786","13.1","214.26","12","60.03","15"
"05/15/12 18:37:05","73.5793","0.0","214.52","0","60.0","15"
"05/15/12 18:42:05","73.5798","0.0","214.6","0","60.03","15"
"05/15/12 18:47:06","73.5802","0.0","214.28","153","60.03","15"
"05/15/12 18:52:05","73.5806","14.5","213.91","41","60.07","15"
"05/15/12 18:57:06","73.5809","10.8","214.39","47","60.03","15"
"05/15/12 19:02:07","73.5813","12.7","215.03","1","60.07","15"
"05/15/12 19:07:05","73.5816","0.0","214.62","131","60.0","15"
"05/15/12 19:12:05","73.5819","0.0","213.52","0","60.0","15"
"05/15/12 19:17:06","73.5821","0.0","213.75","0","60.0","15"
"05/16/12 06:07:05","73.5833","0.0","213.57","0","60.03","9"
"05/16/12 06:12:07","73.5836","13.4","214.52","103","60.03","9"
"05/16/12 06:17:06","73.584","3.9","213.51","246","60.0","9"
"05/16/12 06:22:05","73.5844","13.7","214.17","11","60.03","9"
"05/16/12 06:27:06","73.5851","1.1","214.65","0","60.0","10"
"05/16/12 06:32:06","73.5859","7.4","214.97","17","59.96","10"
"05/16/12 06:47:06","73.5894","25.8","214.32","190","60.03","11"
"05/16/12 06:52:06","73.591","29.6","215.08","52","60.03","11"
"05/16/12 06:57:06","73.5928","27.3","215.3","159","60.03","11"
"05/16/12 07:02:06","73.5948","24.3","215.26","66","60.0","11"
"05/16/12 07:07:07","73.5971","35.6","215.59","194","60.03","11"
"05/16/12 07:12:06","73.5996","38.3","216.43","160","60.0","12"
"05/16/12 07:17:06","73.6025","33.0","216.05","90","60.03","12"
"05/16/12 07:22:06","73.6055","36.5","216.48","175","60.0","12"
"05/16/12 07:27:07","73.6089","39.0","215.82","305","60.03","13"
"05/16/12 07:32:05","73.6126","56.3","216.61","332","60.0","13"
"05/16/12 07:37:06","73.6164","51.8","215.56","324","60.03","13"
"05/16/12 07:42:05","73.6202","40.6","216.02","113","60.0","13"
"05/16/12 07:47:05","73.624","56.6","216.42","112","60.03","13"
"05/16/12 07:52:06","73.6278","54.2","216.31","180","60.0","14"
"05/16/12 07:57:05","73.6317","59.2","216.56","211","60.03","14"
"05/16/12 08:02:05","73.6358","66.6","217.25","352","60.03","15"
"05/16/12 08:07:06","73.6402","71.1","217.36","183","60.03","15"
"05/16/12 08:12:06","73.6454","78.8","217.06","380","60.0","15"
"05/16/12 08:17:07","73.6517","81.8","217.46","401","60.03","15"
"05/16/12 08:22:05","73.6582","85.6","218.13","417","60.0","16"
"05/16/12 08:27:06","73.665","89.2","218.15","430","60.0","17"
"05/16/12 08:32:06","73.6721","93.0","218.3","449","60.0","17"
"05/16/12 08:37:06","73.6794","95.8","217.86","459","60.03","18"
"05/16/12 08:42:05","73.687","99.7","217.69","475","60.0","18"
"05/16/12 08:47:06","73.6948","102.1","217.37","488","60.0","18"
"05/16/12 08:52:06","73.7029","105.8","217.42","499","60.0","19"
"05/16/12 08:57:07","73.7113","108.7","218.26","514","60.0","19"
"05/16/12 09:02:06","73.7198","111.4","218.28","523","60.03","19"
"05/16/12 09:07:06","73.7286","113.5","218.88","534","60.03","20"
"05/16/12 09:12:07","73.7376","116.4","218.65","542","60.03","20"
"05/16/12 09:17:05","73.7467","119.4","218.38","559","60.03","20"
"05/16/12 09:22:06","73.7561","122.3","218.28","570","60.0","20"
"05/16/12 09:27:06","73.7658","124.3","217.75","581","60.0","20"
"05/16/12 09:32:05","73.7755","128.3","218.13","596","60.03","20"
"05/16/12 09:37:07","73.7857","131.2","217.94","610","60.0","20"
"05/16/12 09:42:07","73.796","133.7","218.99","620","60.03","20"
"05/16/12 09:47:06","73.8065","136.5","218.78","633","60.03","19"
"05/16/12 09:52:06","73.8172","139.4","218.2","642","60.03","19"
"05/16/12 09:57:06","73.8281","138.9","217.89","642","60.03","20"
"05/16/12 10:02:07","73.8389","141.0","219.24","649","60.0","20"
"05/16/12 10:07:06","73.85","145.1","218.88","659","60.0","20"
"05/16/12 10:12:05","73.8614","147.1","218.44","677","60.03","20"
"05/16/12 10:17:07","73.873","148.0","218.27","679","60.0","20"
"05/16/12 10:22:06","73.8845","150.0","218.72","691","60.03","21"
"05/16/12 10:27:06","73.8964","152.6","218.91","700","60.0","20"
"05/16/12 10:32:06","73.9083","153.8","218.26","701","60.0","21"
"05/16/12 10:37:07","73.9204","154.1","219.04","704","60.03","22"
"05/16/12 10:42:05","73.9323","155.4","219.11","708","60.0","22"
"05/16/12 10:47:06","73.9446","156.4","218.51","721","60.03","23"
"05/16/12 10:52:06","73.9568","158.3","218.2","722","60.0","23"
"05/16/12 10:57:07","73.9692","158.1","218.08","725","60.03","23"
"05/16/12 11:02:05","73.9814","158.3","218.7","726","60.0","24"
"05/16/12 11:07:06","73.9938","160.1","219.17","733","60.0","25"
"05/16/12 11:12:06","74.0063","160.9","218.51","737","60.03","25"
"05/16/12 11:17:07","74.019","163.5","218.75","746","60.03","25"
"05/16/12 11:22:05","74.0316","163.1","217.74","749","60.0","25"
"05/16/12 11:27:05","74.0444","164.1","217.56","753","60.0","25"
"05/16/12 11:32:06","74.0571","164.1","217.26","750","60.0","26"
"05/16/12 11:37:07","74.07","163.5","218.34","750","60.0","27"
"05/16/12 11:47:05","74.0955","164.7","218.07","753","60.0","27"
"05/16/12 11:52:05","74.1084","165.8","218.11","758","60.03","28"
"05/16/12 11:57:05","74.1214","166.3","217.84","763","60.03","28"
"05/16/12 12:02:06","74.1344","167.2","218.6","762","60.0","28"
"05/16/12 12:07:06","74.1474","166.9","214.56","776","60.03","28"
"05/16/12 12:12:05","74.1603","166.2","217.45","763","60.0","29"
"05/16/12 12:17:06","74.1733","166.5","217.84","762","60.03","29"
"05/16/12 12:22:06","74.1863","166.3","217.67","760","60.0","29"
"05/16/12 12:27:07","74.1993","166.0","217.86","760","60.0","29"
"05/16/12 12:32:05","74.2122","167.1","218.05","763","60.0","29"
"05/16/12 12:37:06","74.2253","166.5","217.33","763","60.03","29"
"05/16/12 12:42:05","74.2381","165.9","217.62","757","60.0","30"
"05/16/12 12:47:07","74.2511","165.3","217.22","756","60.03","30"
"05/16/12 12:52:05","74.264","167.9","217.57","767","60.0","30"
"05/16/12 12:57:05","74.277","164.5","217.66","757","60.03","30"
"05/16/12 13:02:06","74.2899","165.2","217.97","755","60.0","30"
"05/16/12 13:07:07","74.3026","163.0","218.04","747","60.03","30"
"05/16/12 13:12:06","74.3153","163.5","218.77","741","59.96","31"
"05/16/12 13:17:06","74.328","161.6","218.32","744","60.03","31"
"05/16/12 13:22:07","74.3406","160.6","218.35","736","60.0","31"
"05/16/12 13:27:05","74.353","160.7","217.86","734","60.0","32"
"05/16/12 13:32:06","74.3656","162.3","218.64","739","60.0","32"
"05/16/12 13:37:06","74.3783","161.5","218.23","740","60.03","31"
"05/16/12 13:42:07","74.3907","159.5","218.29","729","60.03","31"
"05/16/12 13:47:06","74.403","156.5","218.41","711","60.03","32"
"05/16/12 13:52:05","74.4152","157.9","218.51","721","60.03","31"
"05/16/12 13:57:05","74.4275","157.1","218.68","719","60.03","31"
"05/16/12 14:02:06","74.4395","154.4","218.67","708","60.03","31"
"05/16/12 14:07:07","74.4515","152.0","218.17","698","60.03","31"
"05/16/12 14:12:06","74.4633","152.4","218.86","693","60.0","31"
"05/16/12 14:17:06","74.4752","152.4","218.81","697","60.03","31"
"05/16/12 14:22:05","74.4869","151.0","218.79","692","60.0","30"
"05/16/12 14:27:06","74.4987","149.4","218.96","684","60.03","30"
"05/16/12 14:32:07","74.5103","147.9","218.38","677","60.0","30"
"05/16/12 14:37:07","74.5217","145.8","218.45","672","60.0","29"
"05/16/12 14:42:05","74.5329","143.4","217.95","664","60.0","29"
"05/16/12 14:47:06","74.544","141.3","218.46","655","60.0","29"
"05/16/12 14:52:05","74.5549","139.0","217.34","644","60.03","29"
"05/16/12 14:57:06","74.5658","137.9","218.13","639","60.03","29"
"05/16/12 15:02:07","74.5764","136.2","218.39","630","60.03","29"
"05/16/12 15:07:05","74.5869","133.4","218.04","618","60.03","29"
"05/16/12 15:12:05","74.5971","131.0","218.03","607","60.03","29"
"05/16/12 15:17:06","74.6073","128.8","217.84","597","60.0","29"
"05/16/12 15:22:06","74.6171","125.4","218.17","584","60.0","29"
"05/16/12 15:27:06","74.6269","124.3","218.2","580","60.0","28"
"05/16/12 15:32:06","74.6364","121.9","218.45","566","60.0","28"
"05/16/12 15:37:06","74.6458","119.4","217.94","560","60.03","28"
"05/16/12 15:42:06","74.6549","116.0","217.71","545","60.03","28"
"05/16/12 15:47:06","74.6638","113.2","217.32","532","60.0","27"
"05/16/12 15:52:07","74.6725","110.6","217.25","522","60.03","27"
"05/16/12 15:57:06","74.681","107.7","217.05","509","60.03","27"
"05/16/12 16:02:07","74.6894","105.3","217.86","501","60.0","27"
"05/16/12 16:07:06","74.6975","102.3","217.15","490","60.0","26"
"05/16/12 16:12:06","74.7053","99.9","217.33","475","60.03","26"
"05/16/12 16:17:07","74.7129","96.0","217.22","464","60.03","26"
"05/16/12 16:22:07","74.7203","90.6","216.53","440","60.03","26"
"05/16/12 16:27:05","74.7272","88.2","216.51","427","60.0","26"
"05/16/12 16:32:06","74.7341","86.8","217.34","418","60.0","26"
"05/16/12 16:37:06","74.7407","83.2","217.17","405","60.0","25"
"05/16/12 16:42:05","74.7469","79.2","216.71","392","60.0","25"
"05/16/12 16:47:06","74.753","76.6","216.21","379","60.0","25"
"05/16/12 16:52:07","74.7588","72.5","215.74","365","60.03","25"
"05/16/12 16:57:06","74.7643","69.3","216.41","346","60.07","24"
"05/16/12 17:02:06","74.7695","65.5","215.76","332","60.03","24"
"05/16/12 17:07:06","74.7745","62.4","216.21","316","60.0","24"
"05/16/12 17:12:06","74.7787","47.4","216.66","256","60.07","24"
"05/16/12 17:17:06","74.7826","56.3","215.73","364","60.0","24"
"05/16/12 17:22:07","74.7864","45.9","216.24","414","60.0","23"
"05/16/12 17:27:06","74.7902","46.6","216.34","77","60.0","23"
"05/16/12 17:32:06","74.7938","49.7","216.35","361","60.03","23"
"05/16/12 17:37:07","74.7971","47.1","216.31","199","60.0","22"
"05/16/12 17:42:06","74.8002","44.1","215.85","256","60.07","22"
"05/16/12 17:47:06","74.803","28.2","216.76","117","60.03","22"
"05/16/12 17:52:07","74.8054","28.9","216.34","149","60.03","22"
"05/16/12 17:57:06","74.8077","31.3","215.93","230","60.03","22"
"05/16/12 18:02:07","74.8097","22.9","215.43","124","60.0","21"
"05/16/12 18:07:05","74.8114","20.6","215.05","251","60.03","21"
"05/16/12 18:12:06","74.8129","17.0","215.79","267","60.03","21"
"05/16/12 18:17:05","74.8141","12.1","215.22","20","60.0","20"
"05/16/12 18:22:06","74.8151","12.5","215.69","19","60.03","20"
"05/16/12 18:27:06","74.816","11.1","215.44","25","60.07","20"
"05/16/12 18:32:06","74.8166","11.8","215.33","0","60.03","19"
"05/16/12 18:37:07","74.8172","12.0","214.68","0","60.03","19"
"05/16/12 18:42:06","74.8176","12.1","215.32","15","60.0","19"
"05/16/12 18:47:07","74.8181","0.0","215.23","0","60.03","19"
"05/16/12 18:52:06","74.8184","0.0","214.44","0","60.0","19"
"05/16/12 18:57:07","74.8187","13.5","213.92","25","60.0","19"
"05/16/12 19:02:06","74.819","0.0","214.01","0","60.03","18"
"05/16/12 19:07:06","74.8194","0.0","214.84","0","60.0","18"
"05/16/12 19:12:07","74.8196","0.0","214.28","0","60.0","18"
"05/17/12 05:57:06","74.8211","0.0","212.44","0","60.03","10"
"05/17/12 06:02:07","74.8213","13.9","213.08","15","60.0","10"
"05/17/12 06:07:06","74.8216","0.0","213.13","0","60.03","10"
"05/17/12 06:12:07","74.8218","0.0","213.61","0","60.03","10"
"05/17/12 06:17:06","74.8222","12.9","213.09","2","60.0","10"
"05/17/12 06:22:06","74.8226","0.0","214.09","0","60.03","10"
"05/17/12 06:27:07","74.8234","13.9","213.47","100","60.0","10"
"05/17/12 06:32:06","74.8243","13.2","214.7","1","60.0","11"
"05/17/12 06:37:07","74.8252","6.2","214.72","0","60.03","11"
"05/17/12 06:42:06","74.8259","0.0","214.82","163","60.03","11"
"05/17/12 06:47:07","74.8268","14.3","215.16","86","60.03","11"
"05/17/12 06:52:07","74.8278","29.2","214.92","44","60.0","11"
"05/17/12 06:57:07","74.8303","28.5","215.33","152","60.03","11"
"05/17/12 07:02:06","74.8319","19.4","214.84","32","60.0","12"
"05/17/12 07:07:07","74.8343","32.8","214.08","93","60.0","12"
"05/17/12 07:12:07","74.8374","38.5","215.2","240","60.03","13"
"05/17/12 07:17:07","74.8407","38.1","215.65","342","60.03","13"
"05/17/12 07:22:06","74.8445","37.6","215.62","76","60.0","13"
"05/17/12 07:27:06","74.8475","42.0","213.78","136","60.03","14"
"05/17/12 07:32:06","74.8505","36.3","213.77","247","60.0","14"
"05/17/12 07:37:07","74.8538","48.5","215.44","170","60.03","14"
"05/17/12 07:42:06","74.8569","25.5","215.28","102","60.03","15"
"05/17/12 07:47:07","74.8593","30.3","215.86","121","60.03","15"
"05/17/12 07:52:07","74.8622","22.5","214.96","94","60.0","15"
"05/17/12 07:57:07","74.8658","48.3","215.65","386","60.03","15"
"05/17/12 08:02:06","74.8692","37.8","215.75","125","60.0","15"
"05/17/12 08:07:07","74.8744","53.4","216.74","377","60.03","15"
"05/17/12 08:12:07","74.8788","46.8","215.43","298","60.0","16"
"05/17/12 08:17:07","74.8842","78.9","214.48","393","60.03","16"
"05/17/12 08:22:07","74.8904","83.1","215.49","411","60.03","17"
"05/17/12 08:27:06","74.897","86.8","216.36","420","60.03","17"
"05/17/12 08:32:06","74.9035","89.7","216.47","437","60.03","17"
"05/17/12 08:37:07","74.9107","94.0","217.07","456","60.03","17"
"05/17/12 08:42:07","74.9185","110.1","217.37","521","60.03","18"
"05/17/12 08:47:07","74.9239","32.8","215.43","295","60.03","18"
"05/17/12 08:52:07","74.927","33.2","215.35","110","60.0","18"
"05/17/12 08:57:07","74.9299","31.5","215.2","110","60.03","17"
"05/17/12 09:02:06","74.9357","136.1","218.24","632","60.0","18"
"05/17/12 09:07:07","74.9439","57.0","215.92","120","60.0","18"
"05/17/12 09:12:07","74.9473","41.6","215.16","206","60.0","18"
"05/17/12 09:17:06","74.9525","74.1","216.21","367","60.03","18"
"05/17/12 09:22:06","74.958","144.0","218.42","665","60.0","18"
"05/17/12 09:27:07","74.9679","86.4","217.04","419","60.0","19"
"05/17/12 09:32:07","74.9725","39.9","215.35","385","60.03","19"
"05/17/12 09:37:07","74.9793","111.8","217.44","528","60.0","20"
"05/17/12 09:42:06","74.9879","139.4","218.07","647","60.03","20"
"05/17/12 09:47:06","74.9973","108.9","217.31","515","60.0","22"
"05/17/12 09:52:07","75.0077","144.1","218.27","667","60.03","23"
"05/17/12 09:57:07","75.0176","98.8","217.1","472","60.03","23"
"05/17/12 10:02:06","75.0258","101.0","216.76","485","60.03","23"
"05/17/12 10:07:06","75.0346","88.3","216.37","429","60.03","24"
"05/17/12 10:12:07","75.0405","68.0","215.02","343","60.03","23"
"05/17/12 10:17:07","75.046","70.9","216.21","354","60.0","23"
"05/17/12 10:22:07","75.0523","79.5","216.32","390","60.03","23"
"05/17/12 10:27:06","75.0581","69.7","216.21","351","60.0","23"
"05/17/12 10:32:06","75.0637","72.9","216.73","362","60.0","22"
"05/17/12 10:37:07","75.0711","95.8","217.03","461","60.0","22"
"05/17/12 10:42:06","75.0793","91.0","217.37","434","60.0","22"
"05/17/12 10:47:06","75.0865","83.5","216.12","409","60.03","22"
"05/17/12 10:52:06","75.0938","125.7","218.08","584","60.0","23"
"05/17/12 10:57:06","75.101","87.2","217.15","427","60.07","23"
"05/17/12 11:02:06","75.1074","81.0","217.44","396","59.96","23"
"05/17/12 11:07:07","75.114","78.9","216.83","390","60.07","23"
"05/17/12 11:12:06","75.1209","96.3","216.77","463","60.0","23"
"05/17/12 11:17:08","75.1316","172.6","218.68","785","60.0","25"
"05/17/12 11:22:07","75.1446","174.6","218.8","793","60.0","26"
"05/17/12 11:27:06","75.1573","165.3","218.6","753","60.0","27"
"05/17/12 11:32:29","75.1713","175.2","218.28","796","60.0","28"
"05/17/12 11:37:27","75.1834","131.7","218.2","609","60.03","29"
"05/17/12 11:42:28","75.1902","69.4","215.93","348","60.0","28"
"05/17/12 11:47:28","75.1944","41.3","215.51","126","60.0","27"
"05/17/12 11:52:29","75.1977","43.6","215.04","150","60.03","26"
"05/17/12 11:57:27","75.2008","34.9","215.28","155","60.0","26"
"05/17/12 12:02:29","75.2038","41.7","215.02","259","60.03","25"
"05/17/12 12:07:28","75.2069","34.5","215.54","116","60.0","25"
"05/17/12 12:12:28","75.2101","47.5","215.37","358","60.03","24"
"05/17/12 12:17:28","75.2138","42.3","214.97","268","60.0","24"
"05/17/12 12:22:28","75.2175","54.1","215.8","102","60.0","24"
"05/17/12 12:27:28","75.2214","58.3","216.2","325","60.0","24"
"05/17/12 12:32:29","75.2252","55.3","216.58","184","60.03","24"
"05/17/12 12:37:28","75.2291","38.2","216.35","392","60.03","24"
"05/17/12 12:42:28","75.2337","71.2","215.92","354","60.0","24"
"05/17/12 12:47:28","75.2411","95.3","216.93","455","60.03","25"
"05/17/12 12:52:29","75.2496","88.3","217.4","429","60.0","25"
"05/17/12 12:57:28","75.2583","166.7","219.49","755","60.03","26"
"05/17/12 13:02:28","75.2583","169.1","218.9","769","60.03","28"
"05/17/12 13:07:28","75.2707","150.9","218.07","694","60.07","28"
"05/17/12 13:12:28","75.2812","97.2","217.11","470","60.03","28"
"05/17/12 13:17:29","75.2917","162.6","218.18","747","60.0","29"
"05/17/12 13:22:27","75.3041","164.3","219.08","748","60.0","30"
"05/17/12 13:27:28","75.3167","168.9","219.07","769","60.0","31"
"05/17/12 13:32:28","75.3294","165.6","218.96","755","60.0","31"
"05/17/12 13:37:29","75.3422","157.9","218.54","723","60.0","32"
"05/17/12 13:42:27","75.3534","113.4","217.82","536","60.03","32"
"05/17/12 13:47:29","75.3647","156.7","219.03","715","60.0","32"
"05/17/12 13:52:27","75.3742","93.6","217.74","448","60.03","32"
"05/17/12 13:57:28","75.3826","179.5","219.99","809","60.0","32"
"05/17/12 14:02:28","75.3909","41.9","215.39","372","60.03","31"
"05/17/12 14:07:28","75.394","26.1","215.63","63","60.03","29"
"05/17/12 14:12:29","75.3957","21.6","214.48","261","60.03","28"
"05/17/12 14:17:28","75.3968","13.1","214.41","3","60.07","26"
"05/17/12 14:22:29","75.3978","13.9","214.45","0","60.07","25"
"05/17/12 14:27:27","75.399","12.7","214.21","30","60.07","25"
"05/17/12 14:32:27","75.4","12.6","214.27","3","60.03","24"
"05/17/12 14:37:28","75.4009","7.5","213.63","223","60.03","23"
"05/17/12 14:42:28","75.4019","10.7","214.17","14","60.03","23"
"05/17/12 14:47:27","75.4028","13.3","213.47","39","60.03","23"
"05/17/12 14:52:28","75.4033","14.3","213.55","2","60.03","22"
"05/17/12 14:57:29","75.4038","14.1","213.24","233","60.07","22"
"05/17/12 15:02:28","75.4042","12.5","212.49","115","60.03","22"
"05/17/12 15:12:29","75.4045","0.0","213.16","0","60.03","20"
"05/17/12 15:17:29","75.4051","10.6","213.73","70","60.03","20"
"05/17/12 15:22:29","75.4061","11.0","213.78","13","60.03","20"
"05/17/12 15:27:29","75.4072","12.3","213.98","13","60.03","20"
"05/17/12 15:32:28","75.4085","14.4","216.04","19","60.03","20"
"05/17/12 15:37:29","75.4097","16.2","216.02","5","60.07","19"
"05/17/12 15:42:28","75.4109","15.0","214.32","5","60.03","19"
"05/17/12 15:47:29","75.4124","25.1","215.9","65","60.03","19"
"05/17/12 15:52:29","75.4155","42.2","215.31","295","60.03","19"
"05/17/12 15:57:28","75.4187","31.5","215.5","95","60.03","20"
"05/17/12 16:02:28","75.4218","38.9","216.04","78","60.03","20"
"05/17/12 16:07:28","75.4255","27.6","215.5","245","60.03","20"
"05/17/12 16:12:28","75.427","14.5","214.13","118","60.07","20"
"05/17/12 16:17:29","75.4278","12.5","213.69","1","60.03","20"
"05/17/12 16:22:29","75.429","12.8","214.61","189","60.03","20"
"05/17/12 16:27:28","75.4306","19.1","214.84","20","60.03","20"
"05/17/12 16:32:29","75.4323","19.6","214.02","201","60.07","20"
"05/17/12 16:37:28","75.4343","34.8","214.5","170","60.07","20"
"05/17/12 16:42:27","75.437","72.9","215.83","366","60.03","21"
"05/17/12 16:47:28","75.4399","32.2","213.99","214","60.03","21"
"05/17/12 16:52:27","75.442","18.5","213.95","182","60.03","21"
"05/17/12 16:57:28","75.445","50.6","215.36","99","60.07","22"
"05/17/12 17:02:29","75.4486","45.2","214.55","317","60.03","22"
"05/17/12 17:07:28","75.4512","26.5","214.21","192","60.07","22"
"05/17/12 17:12:29","75.4536","25.6","214.35","243","60.03","22"
"05/17/12 17:17:28","75.456","42.8","214.75","311","60.03","22"
"05/17/12 17:22:27","75.4588","28.6","214.9","146","60.07","22"
"05/17/12 17:27:28","75.461","26.9","214.17","29","60.03","22"
"05/17/12 17:32:29","75.4628","28.0","214.08","74","60.03","22"
"05/17/12 17:37:28","75.4644","20.0","214.0","181","60.03","22"
"05/17/12 17:42:28","75.4657","22.8","213.4","93","60.03","22"
"05/17/12 17:47:28","75.4667","1.1","214.1","0","60.07","21"
"05/17/12 17:52:28","75.4675","11.5","214.42","21","60.03","21"
"05/17/12 17:57:28","75.4681","0.0","214.45","0","60.03","20"
"05/17/12 18:02:29","75.4684","0.0","214.32","0","60.03","20"
"05/17/12 18:07:28","75.469","14.1","214.24","2","60.07","20"
"05/17/12 18:12:29","75.47","5.2","215.0","109","60.07","20"
"05/17/12 18:17:29","75.4707","7.0","214.08","255","60.0","20"
"05/17/12 18:22:28","75.4716","17.8","214.43","115","60.07","20"
"05/17/12 18:27:28","75.4725","14.4","214.83","140","60.07","20"
"05/17/12 18:32:29","75.4734","21.9","213.93","95","60.03","20"
"05/17/12 18:37:28","75.4746","13.9","214.3","40","60.07","21"
"05/17/12 18:42:29","75.4759","27.3","215.17","63","60.03","21"
"05/17/12 18:47:29","75.4773","10.5","214.28","180","60.07","21"
"05/17/12 18:52:28","75.4783","10.9","214.67","106","60.07","21"
"05/17/12 18:57:28","75.4791","5.8","214.42","179","60.07","21"
"05/17/12 19:02:28","75.4796","0.0","214.73","0","60.03","20"
"05/17/12 19:07:28","75.4801","0.0","214.5","0","60.03","20"
"05/17/12 19:12:28","75.4805","0.0","214.09","0","60.07","20"
"05/17/12 19:17:29","75.4808","14.2","214.54","2","60.03","20"
"05/18/12 07:32:28","75.4825","0.0","215.01","0","60.0","16"
"05/18/12 07:37:28","75.483","3.7","214.8","212","60.03","16"
"05/18/12 07:42:29","75.4839","14.7","215.48","46","60.03","16"
"05/18/12 07:47:29","75.486","28.3","216.01","139","60.03","17"
"05/18/12 07:52:28","75.4883","17.4","216.17","33","60.03","17"
"05/18/12 07:57:29","75.4902","33.0","215.75","93","60.0","17"
"05/18/12 08:02:29","75.492","13.8","215.56","96","60.07","17"
"05/18/12 08:07:29","75.4929","14.0","214.68","0","60.0","18"
"05/18/12 08:12:30","75.4935","0.0","214.54","0","60.0","18"
"05/18/12 08:17:29","75.4941","11.4","214.85","156","60.0","18"
"05/18/12 08:22:28","75.4952","16.9","214.79","189","60.03","18"
"05/18/12 08:27:30","75.4967","28.5","214.95","132","60.03","18"
"05/18/12 08:32:29","75.4983","15.1","214.43","206","60.0","18"
"05/18/12 08:37:28","75.5001","14.8","213.93","166","60.03","18"
"05/18/12 08:42:30","75.502","12.9","214.8","14","60.03","18"
"05/18/12 08:47:29","75.5034","24.0","214.56","222","60.0","18"
"05/18/12 08:52:28","75.5047","26.1","215.04","68","60.03","19"
"05/18/12 08:57:30","75.5063","30.0","214.87","202","60.03","19"
"05/18/12 09:02:29","75.5081","32.4","215.23","70","60.07","19"
"05/18/12 09:07:28","75.5105","39.5","215.29","290","60.0","19"
"05/18/12 09:12:29","75.5136","32.2","214.89","186","60.07","19"
"05/18/12 09:17:29","75.5166","44.9","214.93","374","60.0","20"
"05/18/12 09:22:29","75.5205","33.0","215.4","329","60.03","20"
"05/18/12 09:27:29","75.5237","64.7","216.15","338","60.0","21"
"05/18/12 09:32:29","75.5286","63.1","216.56","373","60.0","22"
"05/18/12 09:37:29","75.5374","89.3","216.99","435","60.0","23"
"05/18/12 09:42:28","75.5442","85.2","217.31","416","60.03","24"
"05/18/12 09:47:28","75.551","76.4","216.99","376","60.03","25"
"05/18/12 09:52:29","75.5553","44.3","217.49","320","59.96","25"
"05/18/12 09:57:29","75.5599","53.3","216.91","125","60.03","26"
"05/18/12 10:02:30","75.5678","109.9","217.48","521","60.03","26"
"05/18/12 10:07:29","75.5771","124.3","217.51","580","60.03","27"
"05/18/12 10:12:28","75.5861","94.2","217.28","452","60.0","28"
"05/18/12 10:17:29","75.5944","127.0","217.86","590","60.0","29"
"05/18/12 10:22:30","75.6044","125.2","217.62","586","60.03","29"
"05/18/12 10:27:28","75.6142","124.1","217.46","583","60.03","30"
"05/18/12 10:32:29","75.6241","126.4","217.68","590","60.0","31"
"05/18/12 10:37:28","75.6338","124.5","217.4","583","60.03","32"
"05/18/12 10:42:29","75.6435","120.9","218.44","569","60.03","32"
"05/18/12 10:47:28","75.6533","127.9","217.87","597","60.0","32"
"05/18/12 10:52:28","75.6638","108.7","217.15","514","60.0","32"
"05/18/12 10:57:29","75.6738","128.5","218.32","598","60.07","32"
"05/18/12 11:02:28","75.6834","132.2","217.98","614","60.03","32"
"05/18/12 11:07:29","75.693","115.1","217.77","544","60.03","32"
"05/18/12 11:12:28","75.7023","134.1","218.22","624","60.03","33"
"05/18/12 11:17:28","75.7125","135.9","217.49","632","60.03","33"
"05/18/12 11:22:30","75.7233","136.1","217.69","632","60.03","33"
"05/18/12 11:27:28","75.7341","142.5","218.36","659","60.0","33"
"05/18/12 11:32:29","75.7443","122.9","218.28","576","60.0","33"
"05/18/12 11:37:29","75.7537","96.9","217.82","465","60.03","32"
"05/18/12 11:42:29","75.7618","121.9","218.36","567","60.03","32"
"05/18/12 11:47:28","75.7727","150.7","218.61","692","60.03","32"
"05/18/12 11:52:28","75.7844","151.9","218.31","700","60.0","32"
"05/18/12 11:57:28","75.796","149.6","218.31","687","60.03","32"
"05/18/12 12:02:29","75.8077","152.3","218.8","696","60.0","33"
"05/18/12 12:07:29","75.8195","151.7","218.52","697","60.03","34"
"05/18/12 12:12:30","75.8312","149.1","217.8","686","60.03","34"
"05/18/12 12:17:29","75.8428","148.0","218.73","677","60.0","35"
"05/18/12 12:22:28","75.8543","149.4","218.08","687","60.0","36"
"05/18/12 12:27:29","75.8659","148.1","217.92","682","60.03","36"
"05/18/12 12:32:29","75.8777","146.5","218.95","673","60.0","37"
"05/18/12 12:37:30","75.8894","152.8","218.67","699","60.03","37"
"05/18/12 12:42:28","75.9009","148.6","218.45","687","60.03","37"
"05/18/12 12:47:28","75.9127","151.4","218.81","694","60.03","37"
"05/18/12 12:52:29","75.9241","145.9","218.57","668","60.03","38"
"05/18/12 12:57:30","75.9356","145.0","219.3","668","60.03","38"
"05/18/12 13:02:28","75.9472","148.5","219.16","682","60.03","38"
"05/18/12 13:07:29","75.9585","139.0","218.65","642","60.03","39"
"05/18/12 13:12:29","75.9693","139.5","219.02","643","60.03","39"
"05/18/12 13:17:29","75.9798","131.7","218.38","609","60.0","40"
"05/18/12 13:22:29","75.99","140.8","219.07","649","60.0","40"
"05/18/12 13:27:29","76.0013","145.0","219.28","665","60.03","39"
"05/18/12 13:32:29","76.0127","144.1","217.55","668","60.03","39"
"05/18/12 13:37:29","76.0237","141.3","217.73","655","60.03","40"
"05/18/12 13:42:28","76.0347","140.6","217.6","648","60.0","40"
"05/18/12 13:47:28","76.0457","140.3","218.01","648","60.03","40"
"05/18/12 13:52:30","76.0566","140.0","218.04","649","60.03","40"
"05/18/12 13:57:29","76.0673","137.2","217.88","638","60.0","39"
"05/18/12 14:02:28","76.078","137.1","218.4","633","60.0","39"
"05/18/12 14:07:29","76.0886","133.6","217.07","619","60.03","39"
"05/18/12 14:12:28","76.099","132.6","217.24","619","60.03","39"
"05/18/12 14:17:29","76.1093","133.6","217.03","626","60.03","39"
"05/18/12 14:22:28","76.1198","134.2","217.13","628","60.0","39"
"05/18/12 14:27:29","76.13","130.0","217.39","603","60.0","39"
"05/18/12 14:32:30","76.1401","129.2","218.0","604","60.03","39"
"05/18/12 14:37:29","76.1501","128.1","217.94","594","60.0","39"
"05/18/12 14:42:30","76.16","127.1","217.9","590","60.03","39"
"05/18/12 14:47:30","76.1698","126.1","217.73","587","60.03","39"
"05/18/12 14:52:28","76.1796","124.5","217.92","580","60.03","39"
"05/18/12 14:57:29","76.1891","121.7","217.51","568","60.03","38"
"05/18/12 15:02:28","76.1985","119.2","217.67","556","60.03","38"
"05/18/12 15:07:30","76.2076","116.6","216.48","549","60.0","38"
"05/18/12 15:12:29","76.2167","114.9","216.52","543","60.03","38"
"05/18/12 15:17:29","76.2255","112.7","216.5","536","60.03","38"
"05/18/12 15:22:29","76.2342","110.1","216.3","525","60.03","38"
"05/18/12 15:27:30","76.2427","108.8","216.31","516","60.03","38"
"05/18/12 15:32:28","76.2511","103.8","216.57","496","60.0","38"
"05/18/12 15:37:28","76.259","100.7","216.55","484","60.0","38"
"05/18/12 15:42:29","76.2668","98.8","215.81","478","60.0","38"
"05/18/12 15:47:29","76.2744","95.7","215.78","464","60.03","38"
"05/18/12 15:52:30","76.2818","94.2","215.83","457","60.03","38"
"05/18/12 15:57:29","76.289","91.4","215.53","444","60.03","38"
"05/18/12 16:02:29","76.2961","88.9","215.49","433","60.03","38"
"05/18/12 16:07:30","76.3028","85.8","216.04","421","60.03","38"
"05/18/12 16:12:30","76.3094","84.3","215.72","414","60.0","38"
"05/18/12 16:17:29","76.3149","31.0","214.51","267","60.0","38"
"05/18/12 16:22:30","76.318","60.0","214.54","367","60.03","38"
"05/18/12 16:27:28","76.3228","69.6","215.38","350","60.03","37"
"05/18/12 16:32:30","76.3271","25.8","213.99","129","60.03","37"
"05/18/12 16:37:29","76.3306","69.3","215.21","351","60.03","37"
"05/18/12 16:42:28","76.3341","65.5","215.61","334","60.03","36"
"05/18/12 16:47:28","76.3366","21.9","214.13","302","60.03","36"
"05/18/12 16:52:29","76.3407","64.6","215.78","329","60.03","36"
"05/18/12 16:57:29","76.345","40.6","215.59","388","60.07","36"
"05/18/12 17:02:29","76.3489","40.0","215.81","375","60.03","36"
"05/18/12 17:07:28","76.3514","38.0","214.99","104","60.03","36"
"05/18/12 17:12:29","76.3546","50.7","215.66","232","60.03","36"
"05/18/12 17:17:29","76.3582","38.7","216.05","313","60.03","37"
"05/18/12 17:22:29","76.3614","46.6","215.64","93","60.03","37"
"05/18/12 17:27:28","76.3645","43.8","216.08","310","60.03","37"
"05/18/12 17:32:28","76.3675","41.3","215.42","204","60.0","37"
"05/18/12 17:37:30","76.3702","38.5","214.93","294","60.03","37"
"05/18/12 17:42:29","76.3719","10.7","214.61","297","60.0","37"
"05/18/12 17:47:29","76.3734","14.5","214.89","11","60.03","36"
