"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 17:52:28","76.375","26.7","215.19","78","60.03","36"
"05/18/12 17:57:29","76.3761","13.1","215.1","1","60.03","35"
"05/18/12 18:02:28","76.3774","16.3","215.28","24","60.03","35"
"05/18/12 18:07:28","76.3789","11.2","214.59","88","60.03","35"
"05/18/12 18:12:29","76.3803","15.3","214.99","3","60.03","35"
"05/18/12 18:17:29","76.3814","15.6","215.04","117","60.03","34"
"05/18/12 18:22:28","76.3824","14.2","214.25","3","60.0","34"
"05/18/12 18:27:30","76.3832","11.4","214.15","0","60.03","34"
"05/18/12 18:32:29","76.3841","14.6","213.97","0","60.03","33"
"05/18/12 18:37:29","76.3847","14.9","213.81","24","60.07","33"
"05/18/12 18:42:28","76.3854","13.1","214.71","0","60.03","33"
"05/18/12 18:47:29","76.3859","13.4","214.17","0","60.03","33"
"05/18/12 18:52:29","76.3864","0.0","214.31","0","60.03","32"
"05/18/12 18:57:29","76.3868","0.0","214.62","0","60.03","32"
"05/18/12 19:02:29","76.3873","12.4","214.27","0","60.0","32"
"05/18/12 19:07:29","76.3876","0.0","214.33","0","60.03","32"
"05/18/12 19:12:29","76.388","0.0","213.9","0","60.03","32"
"05/18/12 19:17:29","76.3883","12.0","213.69","29","60.03","31"
"05/18/12 19:22:29","76.3886","14.0","214.37","0","60.03","31"
"05/18/12 19:27:30","76.3888","0.0","214.19","0","60.0","31"
"05/19/12 06:12:29","76.3902","10.9","214.4","0","60.03","20"
"05/19/12 06:17:30","76.3906","2.2","214.46","212","60.03","20"
"05/19/12 06:22:28","76.3911","0.0","214.48","147","60.0","20"
"05/19/12 06:27:29","76.3918","16.1","215.02","0","60.0","20"
"05/19/12 06:32:30","76.3927","14.3","215.24","6","60.0","21"
"05/19/12 06:37:30","76.3937","17.5","215.39","188","60.03","22"
"05/19/12 06:47:30","76.396","25.6","214.19","34","60.03","22"
"05/19/12 06:52:29","76.3976","29.6","213.85","67","60.03","22"
"05/19/12 06:57:28","76.3994","26.7","214.61","42","60.03","22"
"05/19/12 07:02:30","76.4015","20.7","214.66","19","60.0","23"
"05/19/12 07:07:28","76.4036","25.3","214.89","221","60.0","23"
"05/19/12 07:12:30","76.4061","37.5","214.76","205","60.0","23"
"05/19/12 07:17:29","76.4085","39.5","215.87","263","60.0","24"
"05/19/12 07:22:30","76.4114","39.0","215.79","99","60.03","24"
"05/19/12 07:27:30","76.4144","44.8","215.64","118","60.0","24"
"05/19/12 07:32:29","76.4175","36.0","215.14","288","59.96","24"
"05/19/12 07:37:30","76.421","50.1","215.14","394","60.03","24"
"05/19/12 07:42:29","76.4247","47.0","215.73","192","60.03","24"
"05/19/12 07:47:30","76.4285","45.5","215.51","269","60.03","25"
"05/19/12 07:52:29","76.4324","50.2","214.65","378","60.0","25"
"05/19/12 07:57:29","76.4362","39.9","214.67","385","60.03","25"
"05/19/12 08:02:29","76.4401","47.9","215.95","359","60.03","25"
"05/19/12 08:07:29","76.4441","42.6","215.85","381","60.0","26"
"05/19/12 08:12:30","76.4486","47.7","215.56","365","60.0","26"
"05/19/12 08:17:29","76.4542","75.0","216.12","376","60.07","26"
"05/19/12 08:22:29","76.4597","71.0","215.62","357","60.0","26"
"05/19/12 08:27:30","76.4648","67.8","215.87","342","60.03","27"
"05/19/12 08:32:29","76.4705","76.9","216.58","381","60.0","27"
"05/19/12 08:37:30","76.4764","75.4","216.25","376","60.03","27"
"05/19/12 08:42:29","76.4824","77.9","216.4","384","60.03","27"
"05/19/12 08:47:29","76.4887","82.6","216.34","406","60.03","28"
"05/19/12 08:52:28","76.4952","86.2","216.53","418","60.03","28"
"05/19/12 08:57:30","76.502","86.7","216.55","420","60.07","28"
"05/19/12 09:02:30","76.5087","83.6","215.92","405","60.03","29"
"05/19/12 09:07:28","76.515","82.8","215.76","410","60.0","29"
"05/19/12 09:12:29","76.5218","92.1","215.85","444","60.0","29"
"05/19/12 09:17:29","76.5291","90.8","216.05","438","60.0","30"
"05/19/12 09:22:29","76.5363","91.9","216.3","445","60.0","30"
"05/19/12 09:27:29","76.5434","93.7","215.78","454","60.03","30"
"05/19/12 09:32:29","76.5507","89.4","215.73","436","60.03","30"
"05/19/12 09:37:30","76.5578","93.2","215.5","450","60.03","31"
"05/19/12 09:42:30","76.5656","104.6","216.15","499","60.03","31"
"05/19/12 09:47:29","76.574","113.4","216.68","533","60.0","31"
"05/19/12 09:52:30","76.583","115.4","216.27","548","60.0","32"
"05/19/12 09:57:30","76.5919","116.7","215.93","548","60.03","32"
"05/19/12 10:02:30","76.6013","124.0","216.02","584","60.0","32"
"05/19/12 10:07:29","76.6109","122.7","216.81","580","60.03","33"
"05/19/12 10:12:29","76.6206","125.1","216.59","586","60.07","33"
"05/19/12 10:17:30","76.6301","118.1","217.16","557","60.03","34"
"05/19/12 10:22:28","76.6392","114.7","216.85","540","60.0","34"
"05/19/12 10:27:29","76.6488","129.5","217.45","600","60.03","34"
"05/19/12 10:32:30","76.6593","136.9","217.21","638","59.96","35"
"05/19/12 10:37:30","76.67","139.9","217.21","648","60.0","35"
"05/19/12 10:42:30","76.6809","140.7","217.69","653","60.0","36"
"05/19/12 10:47:29","76.6918","140.6","217.56","652","60.0","37"
"05/19/12 10:52:29","76.7028","141.9","217.39","655","60.03","38"
"05/19/12 10:57:30","76.7138","143.0","217.98","660","60.03","38"
"05/19/12 11:02:30","76.725","143.6","218.56","663","60.03","38"
"05/19/12 11:07:29","76.7361","144.3","218.24","664","60.0","39"
"05/19/12 11:12:30","76.7474","146.0","217.49","674","60.03","39"
"05/19/12 11:17:29","76.7588","145.4","218.46","673","60.03","39"
"05/19/12 11:22:29","76.7702","144.6","217.9","670","60.03","39"
"05/19/12 11:27:29","76.7813","142.6","217.48","658","60.07","39"
"05/19/12 11:32:30","76.7921","140.2","217.66","653","60.0","39"
"05/19/12 11:37:29","76.803","140.4","216.19","655","60.03","39"
"05/19/12 11:42:30","76.8144","147.9","217.95","682","60.0","39"
"05/19/12 11:47:28","76.8256","147.2","217.77","678","60.0","39"
"05/19/12 11:52:30","76.8373","149.1","217.6","686","60.0","39"
"05/19/12 11:57:28","76.8488","148.1","217.84","684","60.0","39"
"05/19/12 12:02:29","76.8602","146.9","217.81","678","60.0","39"
"05/19/12 12:07:30","76.8717","147.8","217.09","685","60.07","40"
"05/19/12 12:12:30","76.8832","146.9","216.7","679","60.03","40"
"05/19/12 12:17:29","76.8946","147.5","216.97","681","60.03","41"
"05/19/12 12:22:30","76.9061","144.5","217.15","665","60.03","41"
"05/19/12 12:27:30","76.9173","145.7","217.04","672","60.03","42"
"05/19/12 12:32:29","76.9287","147.7","217.64","678","60.0","42"
"05/19/12 12:37:30","76.94","145.1","217.69","668","60.03","42"
"05/19/12 12:42:30","76.9514","142.8","217.84","660","60.0","43"
"05/19/12 12:47:29","76.9624","143.6","217.68","663","60.03","43"
"05/19/12 12:52:30","76.9738","147.4","217.6","680","60.0","43"
"05/19/12 12:57:30","76.9849","143.1","217.03","666","60.03","43"
"05/19/12 13:02:30","76.9962","144.9","217.07","672","60.0","43"
"05/19/12 13:07:29","77.0073","144.0","217.44","670","60.03","42"
"05/19/12 13:12:30","77.0187","146.6","217.52","679","60.03","42"
"05/19/12 13:17:29","77.0302","146.5","217.38","677","60.0","41"
"05/19/12 13:22:29","77.0416","147.2","218.44","677","60.0","41"
"05/19/12 13:27:30","77.0529","146.8","218.01","677","60.0","41"
"05/19/12 13:32:30","77.0644","145.7","217.61","673","60.03","40"
"05/19/12 13:37:30","77.0757","144.8","217.14","673","60.03","40"
"05/19/12 13:42:29","77.0868","140.9","217.02","655","60.0","40"
"05/19/12 13:47:30","77.0976","137.6","217.08","639","60.0","40"
"05/19/12 13:52:29","77.1083","136.4","216.78","636","60.03","41"
"05/19/12 13:57:29","77.119","137.8","217.16","643","60.03","41"
"05/19/12 14:02:29","77.1298","136.8","216.38","636","60.0","42"
"05/19/12 14:07:29","77.1405","139.3","216.87","650","60.03","42"
"05/19/12 14:12:30","77.1492","121.6","216.18","569","60.0","42"
"05/19/12 14:17:29","77.1587","134.0","216.35","628","60.03","41"
"05/19/12 14:22:30","77.1661","145.7","217.41","672","60.0","41"
"05/19/12 14:27:30","77.175","132.6","217.48","619","60.03","41"
"05/19/12 14:32:28","77.1851","128.7","216.78","601","60.03","41"
"05/19/12 14:37:29","77.1951","128.2","216.78","600","60.03","41"
"05/19/12 14:42:30","77.2051","125.6","216.96","587","60.0","41"
"05/19/12 14:47:30","77.2149","123.9","217.39","583","60.0","41"
"05/19/12 14:52:29","77.2244","122.1","216.97","571","60.0","41"
"05/19/12 14:57:29","77.2339","120.3","216.62","567","60.03","41"
"05/19/12 15:02:29","77.2428","118.2","217.56","560","60.03","40"
"05/19/12 15:07:30","77.2519","115.3","216.13","545","60.0","40"
"05/19/12 15:12:29","77.2609","115.0","215.87","547","60.0","40"
"05/19/12 15:17:29","77.2698","113.6","216.92","536","60.0","39"
"05/19/12 15:22:30","77.2784","108.6","216.45","517","60.0","39"
"05/19/12 15:27:29","77.2867","106.2","216.41","507","60.03","39"
"05/19/12 15:32:30","77.2949","102.9","215.78","494","60.0","39"
"05/19/12 15:37:29","77.3028","102.1","216.79","486","60.03","39"
"05/19/12 15:42:29","77.3108","101.7","216.59","487","60.03","38"
"05/19/12 15:47:29","77.3186","102.8","217.15","489","60.03","38"
"05/19/12 15:52:30","77.3264","99.3","217.07","472","60.0","38"
"05/19/12 15:57:30","77.3324","26.0","214.62","120","60.03","38"
"05/19/12 16:02:30","77.3345","35.1","214.53","120","60.0","37"
"05/19/12 16:07:29","77.339","93.0","216.86","451","60.07","36"
"05/19/12 16:12:30","77.3468","99.6","215.81","482","60.03","37"
"05/19/12 16:17:29","77.3542","92.4","215.62","449","60.0","37"
"05/19/12 16:22:29","77.3611","84.3","215.31","410","60.0","37"
"05/19/12 16:27:29","77.3674","78.9","214.93","391","60.0","37"
"05/19/12 16:32:30","77.3735","75.7","215.36","377","60.03","37"
"05/19/12 16:37:30","77.3792","72.9","215.04","367","60.0","37"
"05/19/12 16:42:29","77.3847","68.6","215.61","345","60.03","37"
"05/19/12 16:47:29","77.3898","65.1","214.94","333","60.0","37"
"05/19/12 16:52:30","77.3946","42.9","214.69","364","60.0","37"
"05/19/12 16:57:29","77.3985","37.7","214.62","380","60.03","36"
"05/19/12 17:02:30","77.4024","53.6","213.91","336","60.03","36"
"05/19/12 17:07:29","77.4062","48.3","214.06","404","60.03","36"
"05/19/12 17:12:29","77.4101","40.3","214.35","308","60.03","36"
"05/19/12 17:17:30","77.4138","52.6","214.75","348","60.07","35"
"05/19/12 17:22:30","77.4173","39.5","214.23","151","60.03","35"
"05/19/12 17:27:30","77.4206","35.5","214.88","270","60.03","35"
"05/19/12 17:32:30","77.4236","42.5","214.94","243","60.0","35"
"05/19/12 17:37:29","77.4264","39.1","214.18","241","60.03","35"
"05/19/12 17:42:29","77.4291","36.3","214.74","279","60.03","35"
"05/19/12 17:47:29","77.4315","33.5","214.35","187","60.03","35"
"05/19/12 17:52:30","77.4337","19.7","214.86","239","60.03","35"
"05/19/12 17:57:30","77.4357","31.5","214.43","199","60.03","34"
"05/19/12 18:02:29","77.4372","22.1","214.56","112","60.03","34"
"05/19/12 18:07:30","77.4385","18.6","214.78","25","60.03","34"
"05/19/12 18:12:30","77.4396","15.8","214.51","75","60.03","34"
"05/19/12 18:17:29","77.4408","22.3","215.21","99","60.03","34"
"05/19/12 18:22:30","77.4419","13.8","214.07","167","60.0","34"
"05/19/12 18:27:29","77.4428","14.4","213.0","1","60.03","34"
"05/19/12 18:32:30","77.4436","12.2","212.84","62","60.03","33"
"05/19/12 18:37:29","77.4444","0.0","213.37","0","60.03","33"
"05/19/12 18:42:30","77.445","0.0","213.14","0","60.03","33"
"05/19/12 18:47:30","77.4455","6.7","212.7","198","60.03","33"
"05/19/12 18:52:29","77.446","0.0","212.99","0","60.03","32"
"05/19/12 18:57:30","77.4465","10.7","214.08","41","60.03","32"
"05/19/12 19:02:29","77.4469","0.0","213.48","0","60.03","32"
"05/19/12 19:07:29","77.4473","0.3","212.84","123","60.03","32"
"05/19/12 19:12:30","77.4477","14.2","213.84","174","60.03","32"
"05/19/12 19:17:30","77.4479","0.0","214.21","0","60.03","32"
"05/19/12 19:22:29","77.4483","0.0","213.54","0","60.07","32"
"05/19/12 19:27:30","77.4485","6.6","213.47","0","60.07","32"
"05/20/12 06:12:30","77.4501","0.0","214.19","0","60.0","21"
"05/20/12 06:17:31","77.4507","0.0","215.11","111","60.07","22"
"05/20/12 06:22:29","77.4514","10.1","214.91","176","60.03","22"
"05/20/12 06:27:30","77.4521","14.4","214.75","2","60.0","22"
"05/20/12 06:32:30","77.453","13.5","214.7","2","60.03","22"
"05/20/12 06:37:31","77.4542","13.6","215.07","92","60.03","23"
"05/20/12 06:42:30","77.4558","31.1","214.86","189","60.0","23"
"05/20/12 06:47:31","77.4576","24.7","214.3","28","60.03","24"
"05/20/12 06:52:31","77.4591","25.5","214.35","57","60.0","24"
"05/20/12 06:57:29","77.4601","19.6","213.87","180","60.03","24"
"05/20/12 07:02:30","77.4614","14.1","214.37","91","60.0","25"
"05/20/12 07:07:30","77.4625","13.0","214.39","2","60.03","25"
"05/20/12 07:12:29","77.4636","11.3","214.86","16","60.03","25"
"05/20/12 07:17:31","77.4647","7.2","214.67","246","60.03","25"
"05/20/12 07:22:30","77.4657","13.5","214.35","261","60.0","25"
"05/20/12 07:27:30","77.4665","11.6","214.45","5","60.03","25"
"05/20/12 07:32:31","77.4671","11.6","214.59","142","60.0","25"
"05/20/12 07:37:29","77.4678","14.9","213.84","87","60.03","25"
"05/20/12 07:42:30","77.4686","14.9","214.23","3","60.0","25"
"05/20/12 07:47:31","77.4696","29.0","214.01","191","60.03","25"
"05/20/12 07:52:31","77.4717","35.6","214.81","191","60.03","26"
"05/20/12 07:57:30","77.4758","37.8","215.14","187","60.0","26"
"05/20/12 08:02:30","77.4791","53.2","215.25","74","60.03","27"
"05/20/12 08:07:31","77.4832","70.9","216.22","356","60.0","27"
"05/20/12 08:12:31","77.4892","79.3","215.07","393","60.0","28"
"05/20/12 08:17:31","77.4945","46.5","214.74","363","60.03","29"
"05/20/12 08:22:30","77.4971","29.6","214.63","186","60.03","30"
"05/20/12 08:27:29","77.5007","81.1","215.85","401","60.03","30"
"05/20/12 08:32:31","77.5066","41.6","214.45","279","60.03","30"
"05/20/12 08:37:30","77.512","79.7","215.92","391","60.03","31"
"05/20/12 08:42:31","77.5163","56.4","214.52","373","60.03","31"
"05/20/12 08:47:30","77.5208","44.7","214.42","202","60.0","31"
"05/20/12 08:52:31","77.5243","56.6","215.06","244","60.03","31"
"05/20/12 08:57:31","77.5283","40.4","215.23","90","60.07","31"
"05/20/12 09:02:30","77.5348","102.1","217.14","486","60.03","32"
"05/20/12 09:07:30","77.541","87.5","216.28","427","60.0","32"
"05/20/12 09:12:30","77.5484","99.7","216.49","477","60.03","33"
"05/20/12 09:17:29","77.5563","104.3","216.85","500","60.03","34"
"05/20/12 09:22:30","77.5615","64.9","215.89","330","60.0","34"
"05/20/12 09:27:31","77.569","109.4","217.09","518","60.0","35"
"05/20/12 09:32:30","77.578","111.6","217.38","525","60.0","36"
"05/20/12 09:37:30","77.5849","101.9","217.73","483","60.03","36"
"05/20/12 09:42:31","77.5927","74.9","217.07","369","60.03","36"
"05/20/12 09:47:30","77.5985","82.6","217.1","401","60.03","35"
"05/20/12 09:52:30","77.6062","134.7","218.04","625","60.03","35"
"05/20/12 09:57:31","77.6157","132.0","217.41","617","60.03","36"
"05/20/12 10:02:30","77.6245","69.3","216.04","346","60.03","36"
"05/20/12 10:07:31","77.6306","76.6","216.24","383","60.03","36"
"05/20/12 10:12:30","77.6358","70.1","217.16","350","60.0","35"
"05/20/12 10:17:29","77.6422","60.9","217.14","309","60.0","34"
"05/20/12 10:22:31","77.6466","60.7","217.03","311","60.03","34"
"05/20/12 10:27:30","77.6517","102.5","217.45","491","60.03","34"
"05/20/12 10:32:30","77.6577","95.9","217.93","460","60.03","34"
"05/20/12 10:37:30","77.6622","48.1","217.24","402","60.0","33"
"05/20/12 10:42:30","77.6681","47.9","215.79","137","60.03","33"
"05/20/12 10:47:30","77.6718","59.8","216.42","329","60.03","33"
"05/20/12 10:52:30","77.6764","78.6","215.71","390","60.0","32"
"05/20/12 10:57:30","77.6853","88.4","217.11","428","60.03","33"
"05/20/12 11:02:30","77.6937","105.3","217.43","501","60.03","34"
"05/20/12 11:07:30","77.7022","82.2","216.5","403","60.03","34"
"05/20/12 11:12:29","77.7115","140.5","217.58","654","60.0","35"
"05/20/12 11:17:30","77.722","140.8","218.2","649","60.03","36"
"05/20/12 11:22:31","77.7324","140.1","218.56","647","60.03","37"
"05/20/12 11:27:30","77.7421","110.4","216.48","525","60.03","38"
"05/20/12 11:32:29","77.7494","73.9","216.13","368","60.03","38"
"05/20/12 11:37:30","77.7549","36.9","215.34","368","60.0","37"
"05/20/12 11:42:29","77.7574","34.6","214.96","187","60.0","37"
"05/20/12 11:47:30","77.7594","39.0","215.81","229","60.03","35"
"05/20/12 11:52:30","77.7626","61.4","216.19","312","60.0","33"
"05/20/12 11:57:31","77.7675","71.7","217.09","359","60.03","31"
"05/20/12 12:02:29","77.7757","149.6","218.3","690","60.0","31"
"05/20/12 12:07:31","77.781","44.0","214.93","315","60.03","30"
"05/20/12 12:12:31","77.7828","13.0","215.02","16","60.03","29"
"05/20/12 12:17:31","77.7838","12.3","214.65","6","60.03","29"
"05/20/12 12:47:31","77.7838","0.0","215.47","156","60.0","20"
"05/20/12 12:52:29","77.7849","14.6","214.6","55","60.0","20"
"05/20/12 12:57:30","77.7864","27.8","214.85","106","60.0","20"
"05/20/12 13:02:31","77.7878","14.8","215.67","81","60.0","20"
"05/20/12 13:07:30","77.7893","31.1","215.35","132","60.0","20"
"05/20/12 13:12:31","77.7925","59.4","216.89","399","60.0","20"
"05/20/12 13:17:31","77.8024","155.7","219.2","712","60.03","22"
"05/20/12 13:22:31","77.8145","157.2","218.42","721","60.0","24"
"05/20/12 13:27:31","77.824","48.1","215.5","369","60.03","24"
"05/20/12 13:32:31","77.8269","33.3","214.92","188","60.0","24"
"05/20/12 13:37:29","77.8289","20.6","214.82","178","60.0","23"
"05/20/12 13:42:30","77.8301","0.0","213.83","0","60.0","23"
"05/20/12 13:47:31","77.8308","13.6","214.02","13","60.03","23"
"05/20/12 13:52:29","77.8319","10.6","213.8","212","60.0","23"
"05/20/12 13:57:31","77.8324","0.0","212.85","0","60.03","22"
"05/20/12 14:02:29","77.8333","14.0","213.47","106","60.03","22"
"05/20/12 14:07:29","77.834","13.0","213.27","17","60.03","21"
"05/20/12 14:12:30","77.8344","11.3","213.72","5","60.03","21"
"05/20/12 14:17:30","77.8349","13.4","214.22","231","60.0","21"
"05/20/12 14:22:30","77.8362","10.9","215.35","17","60.0","21"
"05/20/12 14:27:30","77.8373","0.0","214.46","0","60.0","20"
"05/20/12 14:32:31","77.8377","12.4","215.3","5","60.03","20"
"05/20/12 14:37:29","77.8379","13.7","214.28","2","60.0","19"
"05/20/12 14:42:31","77.8392","30.2","214.79","12","60.0","18"
"05/20/12 14:47:30","77.8428","108.3","216.87","517","60.03","18"
"05/20/12 14:52:31","77.8472","35.5","214.17","208","60.0","17"
"05/20/12 14:57:30","77.8489","6.9","213.91","271","60.07","16"
"05/20/12 15:02:31","77.8495","0.0","213.7","0","60.0","16"
"05/20/12 15:27:30","77.8508","11.3","214.61","1","60.03","15"
"05/20/12 17:47:32","77.8518","0.0","214.57","0","60.03","16"
"05/20/12 18:17:31","77.8527","0.0","215.27","0","60.03","13"
"05/20/12 18:22:31","77.8532","14.1","215.56","5","60.03","12"
"05/20/12 18:27:30","77.8538","10.9","214.26","2","60.03","12"
"05/20/12 19:07:29","77.8547","13.8","213.79","21","60.03","11"
"05/20/12 19:12:31","77.8552","11.1","213.69","164","59.96","11"
"05/20/12 19:17:30","77.8555","0.0","213.86","0","60.03","11"
"05/20/12 19:22:31","77.8558","0.0","213.97","0","60.03","11"
"05/21/12 06:07:30","77.8566","13.1","214.33","36","60.03","10"
"05/21/12 06:12:30","77.8569","5.9","214.65","0","60.03","10"
"05/21/12 06:17:31","77.8574","13.3","214.64","7","60.0","10"
"05/21/12 06:22:30","77.858","0.0","214.7","12","60.03","10"
"05/21/12 06:27:31","77.8588","5.9","214.64","215","60.03","11"
"05/21/12 06:32:30","77.8598","4.2","215.62","136","60.03","11"
"05/21/12 06:37:30","77.861","12.2","215.68","160","60.03","11"
"05/21/12 06:42:31","77.8624","20.0","214.7","45","60.0","11"
"05/21/12 06:47:30","77.864","25.1","214.42","181","60.03","11"
"05/21/12 06:52:31","77.8658","22.8","215.19","107","60.03","11"
"05/21/12 06:57:31","77.8678","30.8","215.89","168","60.0","12"
"05/21/12 07:02:30","77.8697","33.6","215.1","312","60.0","12"
"05/21/12 07:07:31","77.8719","48.8","215.22","110","60.0","12"
"05/21/12 07:12:32","77.8744","22.7","214.8","92","60.03","12"
"05/21/12 07:17:30","77.877","38.3","215.33","318","60.03","13"
"05/21/12 07:22:31","77.8795","29.1","214.28","29","60.0","13"
"05/21/12 07:27:31","77.8828","55.3","215.18","102","60.03","13"
"05/21/12 07:32:31","77.8864","49.1","215.85","154","60.03","13"
"05/21/12 07:37:31","77.8902","57.4","215.02","119","60.03","14"
"05/21/12 07:42:30","77.8941","62.8","214.15","95","60.03","14"
"05/21/12 07:47:30","77.898","53.3","214.27","387","60.03","15"
"05/21/12 07:52:31","77.9018","47.1","215.42","344","60.03","15"
"05/21/12 07:57:30","77.9058","67.3","216.15","370","60.07","16"
"05/21/12 08:02:31","77.91","42.1","215.54","87","60.0","17"
"05/21/12 08:07:31","77.9146","57.1","215.53","310","60.03","17"
"05/21/12 08:12:30","77.92","79.8","214.52","394","60.0","18"
"05/21/12 08:17:31","77.9264","83.2","214.42","412","60.0","18"
"05/21/12 08:22:30","77.9329","87.2","216.01","427","60.0","18"
"05/21/12 08:27:31","77.9399","90.7","216.08","440","59.96","18"
"05/21/12 08:32:30","77.947","93.3","216.05","454","60.0","19"
"05/21/12 08:37:31","77.9545","97.1","216.78","463","60.0","19"
"05/21/12 08:42:30","77.962","99.5","216.88","478","60.03","20"
"05/21/12 08:47:31","77.9699","102.3","216.11","493","60.03","20"
"05/21/12 08:52:31","77.978","105.1","216.83","500","60.03","21"
"05/21/12 08:57:30","77.9863","108.0","217.32","514","60.03","22"
"05/21/12 09:02:30","77.9948","111.3","216.48","529","60.03","22"
"05/21/12 09:07:31","78.0036","114.1","216.3","543","60.07","22"
"05/21/12 09:12:30","78.0126","117.6","216.4","551","60.0","23"
"05/21/12 09:17:31","78.0219","120.1","217.07","565","60.03","23"
"05/21/12 09:22:30","78.0312","121.1","217.53","569","60.0","23"
"05/21/12 09:27:31","78.0407","121.9","216.4","571","60.0","23"
"05/21/12 09:32:31","78.0502","122.8","216.32","578","60.0","24"
"05/21/12 09:37:31","78.0598","124.5","217.06","583","60.03","24"
"05/21/12 09:42:30","78.0696","127.1","216.97","594","60.03","25"
"05/21/12 09:47:31","78.0796","129.5","217.09","604","60.03","25"
"05/21/12 09:52:31","78.0898","134.4","217.99","621","60.07","25"
"05/21/12 09:57:31","78.1004","136.5","217.69","635","60.03","26"
"05/21/12 10:02:30","78.111","138.2","217.3","643","60.03","26"
"05/21/12 10:07:30","78.1219","139.6","217.39","649","60.03","27"
"05/21/12 10:12:30","78.1328","142.0","217.28","659","60.03","27"
"05/21/12 10:17:31","78.144","142.4","216.94","662","60.03","28"
"05/21/12 10:22:30","78.1551","144.2","218.32","664","60.03","28"
"05/21/12 10:27:31","78.1666","147.6","217.93","678","60.03","28"
"05/21/12 10:32:30","78.178","148.6","217.27","686","59.96","29"
"05/21/12 10:37:31","78.1896","150.0","217.32","694","60.0","29"
"05/21/12 10:42:31","78.2014","152.1","218.22","698","60.0","29"
"05/21/12 10:47:30","78.2133","152.5","217.71","700","60.0","29"
"05/21/12 10:52:30","78.2251","153.4","217.48","705","60.03","29"
"05/21/12 10:57:32","78.2372","154.3","217.63","708","60.03","30"
"05/21/12 11:02:31","78.2494","157.0","218.66","720","60.03","30"
"05/21/12 11:07:30","78.2615","155.7","218.0","717","60.03","30"
"05/21/12 11:12:31","78.2736","156.4","218.57","711","60.0","31"
"05/21/12 11:17:32","78.2858","156.2","218.91","713","60.03","31"
"05/21/12 11:22:31","78.298","156.4","219.07","718","60.03","31"
"05/21/12 11:27:30","78.3103","159.2","219.38","724","60.0","32"
"05/21/12 11:32:30","78.3227","160.5","217.99","734","60.03","32"
"05/21/12 11:37:31","78.3353","160.4","218.19","734","60.03","32"
"05/21/12 11:42:31","78.3478","161.2","217.39","741","60.0","32"
"05/21/12 11:47:30","78.3603","161.2","216.99","744","60.03","32"
"05/21/12 11:52:31","78.3728","161.6","217.43","742","60.03","33"
"05/21/12 11:57:32","78.3855","163.2","216.56","752","60.0","33"
"05/21/12 12:02:31","78.3981","161.9","216.98","745","59.96","33"
"05/21/12 12:07:32","78.4108","163.3","216.47","752","60.03","33"
"05/21/12 12:12:32","78.4235","163.6","216.42","747","60.0","33"
"05/21/12 12:17:31","78.4363","163.1","217.17","751","60.03","33"
"05/21/12 12:22:30","78.449","163.3","216.9","754","60.0","32"
"05/21/12 12:27:31","78.4618","162.8","216.13","751","60.0","32"
"05/21/12 12:32:30","78.4745","163.2","217.54","748","60.03","32"
"05/21/12 12:37:31","78.4872","161.9","216.99","742","60.03","32"
"05/21/12 12:42:32","78.4999","160.0","216.32","734","60.0","33"
"05/21/12 12:47:32","78.5124","160.5","216.28","748","60.0","33"
"05/21/12 12:52:30","78.5248","161.8","216.09","748","60.03","33"
"05/21/12 12:57:32","78.5375","160.9","216.99","740","60.03","33"
"05/21/12 13:02:30","78.55","159.9","217.25","734","60.0","33"
"05/21/12 13:07:30","78.5625","159.9","217.45","734","60.07","33"
"05/21/12 13:12:31","78.575","160.4","217.7","737","60.03","33"
"05/21/12 13:17:30","78.5875","161.1","216.99","739","60.03","33"
"05/21/12 13:22:30","78.6","158.8","215.63","738","60.03","33"
"05/21/12 13:27:31","78.6124","157.2","217.67","724","60.0","33"
"05/21/12 13:32:31","78.6246","155.3","217.8","713","60.0","34"
"05/21/12 13:37:30","78.6367","156.3","218.02","716","60.0","34"
"05/21/12 13:42:31","78.6489","155.8","218.12","717","60.0","33"
"05/21/12 13:47:30","78.661","154.5","218.22","711","60.0","33"
"05/21/12 13:52:30","78.6729","153.1","217.96","703","60.03","33"
"05/21/12 13:57:31","78.6848","151.4","218.27","695","60.0","33"
"05/21/12 14:02:31","78.6966","151.9","217.48","699","60.03","33"
"05/21/12 14:07:31","78.7084","151.5","217.45","699","60.0","32"
"05/21/12 14:12:31","78.7202","149.5","217.39","691","60.03","32"
"05/21/12 14:17:30","78.7317","147.6","217.3","679","60.0","32"
"05/21/12 14:22:30","78.7431","146.6","217.06","678","60.0","31"
"05/21/12 14:27:32","78.7545","143.4","217.67","663","60.03","32"
"05/21/12 14:32:30","78.7656","142.7","217.77","656","60.03","32"
"05/21/12 14:37:31","78.7767","140.2","217.75","650","60.0","32"
"05/21/12 14:42:32","78.7876","139.0","217.95","643","60.03","32"
"05/21/12 14:47:31","78.7983","137.3","217.72","638","60.0","32"
"05/21/12 14:52:32","78.8089","135.3","217.63","623","60.0","32"
"05/21/12 14:57:32","78.8194","134.0","218.27","625","60.03","32"
"05/21/12 15:02:30","78.8297","131.7","217.8","616","60.03","32"
"05/21/12 15:07:31","78.84","129.0","217.87","600","60.0","32"
"05/21/12 15:12:31","78.8499","126.9","217.72","591","60.0","32"
"05/21/12 15:17:32","78.8597","124.0","218.04","577","60.03","32"
"05/21/12 15:22:31","78.8693","122.9","217.82","575","60.03","32"
"05/21/12 15:27:31","78.8787","120.0","217.73","560","60.0","32"
"05/21/12 15:32:30","78.8879","118.8","217.83","558","60.03","31"
"05/21/12 15:37:31","78.897","115.1","217.41","543","60.03","31"
"05/21/12 15:42:32","78.9059","112.8","217.24","533","60.03","31"
"05/21/12 15:47:31","78.9146","109.6","216.82","520","60.03","31"
"05/21/12 15:52:31","78.923","106.8","217.32","507","60.0","31"
"05/21/12 15:57:30","78.9312","103.7","216.92","497","60.03","31"
"05/21/12 16:02:31","78.9391","101.0","217.73","482","60.03","31"
"05/21/12 16:07:31","78.9469","98.5","218.09","469","60.0","31"
"05/21/12 16:12:31","78.9543","95.4","217.38","462","60.03","31"
"05/21/12 16:17:31","78.9617","92.4","217.47","443","60.03","30"
"05/21/12 16:22:30","78.9687","89.5","216.86","435","60.0","30"
"05/21/12 16:27:32","78.9756","86.8","217.07","422","60.03","30"
"05/21/12 16:32:31","78.9823","83.9","215.96","411","60.07","30"
"05/21/12 16:37:31","78.9887","80.3","216.72","395","60.03","29"
"05/21/12 16:42:31","78.9947","76.8","215.67","381","60.0","29"
"05/21/12 16:47:30","79.0006","74.0","216.21","369","60.0","29"
"05/21/12 16:52:30","79.0062","70.8","216.02","354","60.03","29"
"05/21/12 16:57:30","79.0116","67.6","217.09","337","60.03","29"
"05/21/12 17:02:31","79.0167","64.3","216.69","324","60.03","28"
"05/21/12 17:07:31","79.0216","61.1","216.36","313","60.03","28"
"05/21/12 17:12:31","79.0256","44.5","215.61","295","60.0","27"
"05/21/12 17:17:30","79.0294","48.5","215.88","138","60.0","28"
"05/21/12 17:22:31","79.0333","44.1","215.85","181","60.03","27"
"05/21/12 17:27:31","79.037","41.3","216.27","203","60.03","27"
"05/21/12 17:32:31","79.0405","38.0","215.43","258","60.03","27"
"05/21/12 17:37:30","79.0437","45.4","215.95","129","60.03","27"
"05/21/12 17:42:31","79.0467","40.0","215.48","300","60.03","27"
"05/21/12 17:47:30","79.0494","37.7","214.94","102","60.03","27"
"05/21/12 17:52:31","79.0518","33.6","214.74","238","60.03","26"
"05/21/12 17:57:31","79.054","32.2","215.09","13","60.03","26"
"05/21/12 18:02:32","79.0559","31.6","214.45","50","60.03","25"
"05/21/12 18:07:30","79.0576","14.6","213.51","181","60.03","25"
"05/21/12 18:12:31","79.059","13.3","213.46","55","60.03","25"
"05/21/12 18:17:31","79.0602","13.7","214.29","189","60.03","24"
"05/21/12 18:22:32","79.0612","7.9","214.11","0","60.03","24"
"05/21/12 18:27:31","79.0621","14.9","214.86","96","60.03","23"
"05/21/12 18:32:31","79.0627","13.9","213.45","6","60.03","23"
"05/21/12 18:37:32","79.0633","0.0","214.0","108","60.03","23"
"05/21/12 18:42:31","79.0636","11.9","214.12","19","60.03","23"
"05/21/12 18:47:32","79.064","7.6","213.63","0","60.03","22"
"05/21/12 18:52:31","79.0644","0.0","212.81","0","60.03","22"
"05/21/12 18:57:30","79.0647","0.0","213.28","0","60.07","22"
"05/21/12 19:02:30","79.065","0.0","213.69","5","60.03","21"
"05/21/12 19:07:30","79.0653","0.0","213.98","0","60.03","21"
"05/21/12 19:12:32","79.0656","0.0","213.69","0","59.96","21"
"05/21/12 19:22:31","79.066","0.0","213.83","0","60.03","20"
"05/22/12 06:07:32","79.0678","0.0","213.4","52","59.96","13"
"05/22/12 06:12:31","79.0681","8.5","214.77","0","60.03","13"
"05/22/12 06:17:32","79.0686","11.3","213.54","60","60.0","14"
"05/22/12 06:22:31","79.069","0.0","213.61","198","60.03","14"
"05/22/12 06:27:31","79.0695","0.0","214.75","0","60.0","15"
"05/22/12 06:32:32","79.0698","13.2","214.86","9","60.03","15"
"05/22/12 06:37:31","79.0703","12.1","214.87","243","60.0","15"
"05/22/12 06:42:31","79.0711","10.6","215.06","58","60.03","15"
"05/22/12 06:47:31","79.0728","13.4","214.18","234","60.03","15"
"05/22/12 06:52:32","79.0746","16.1","214.34","249","60.03","15"
"05/22/12 06:57:32","79.0769","30.9","214.69","130","60.03","16"
"05/22/12 07:02:32","79.0787","24.3","215.34","29","60.0","17"
"05/22/12 07:07:31","79.0808","30.9","214.44","18","60.03","17"
"05/22/12 07:12:32","79.0835","33.2","214.21","276","60.03","18"
"05/22/12 07:17:31","79.0866","39.4","216.39","320","60.03","18"
"05/22/12 07:22:32","79.0904","62.8","216.03","322","60.0","19"
"05/22/12 07:27:31","79.0935","28.6","214.69","192","60.03","19"
"05/22/12 07:32:32","79.0961","34.0","214.58","167","60.03","19"
"05/22/12 07:37:32","79.1006","62.8","215.13","324","60.03","20"
"05/22/12 07:42:31","79.1046","64.5","215.59","288","60.0","20"
"05/22/12 07:47:32","79.1091","76.4","216.23","377","60.03","21"
"05/22/12 07:52:31","79.1153","83.8","214.64","414","60.0","22"
"05/22/12 07:57:32","79.1204","40.9","215.07","240","60.0","22"
"05/22/12 08:02:31","79.1241","51.9","215.62","322","60.03","22"
"05/22/12 08:07:32","79.1282","49.2","215.17","359","60.03","22"
"05/22/12 08:12:32","79.1313","38.6","214.44","330","60.03","22"
"05/22/12 08:17:31","79.1343","44.5","214.48","191","60.0","21"
"05/22/12 08:22:31","79.1374","45.5","215.31","317","60.0","21"
"05/22/12 08:27:30","79.1403","38.1","215.36","76","60.03","21"
"05/22/12 08:32:32","79.1425","17.8","214.33","36","60.03","20"
"05/22/12 08:37:32","79.1444","20.4","215.19","193","60.03","20"
"05/22/12 08:42:31","79.1459","24.6","214.47","257","60.0","20"
"05/22/12 08:47:32","79.147","5.3","214.22","23","60.0","19"
"05/22/12 08:52:31","79.1481","12.3","214.65","4","60.03","19"
"05/22/12 08:57:31","79.1494","18.4","214.94","34","60.03","19"
"05/22/12 09:02:32","79.1509","21.2","215.75","26","60.03","19"
"05/22/12 09:07:32","79.1525","15.9","215.34","246","60.03","19"
"05/22/12 09:12:32","79.1545","34.2","215.52","263","60.03","19"
"05/22/12 09:17:32","79.1569","32.8","215.43","166","60.0","19"
"05/22/12 09:22:32","79.1593","32.7","214.86","193","60.03","19"
"05/22/12 09:27:31","79.1616","32.6","215.15","85","60.0","19"
"05/22/12 09:32:32","79.164","39.2","213.59","278","60.03","19"
"05/22/12 09:37:32","79.1668","39.5","214.29","237","60.03","19"
"05/22/12 09:42:32","79.1699","48.1","215.12","350","60.03","19"
"05/22/12 09:47:31","79.1733","42.8","215.41","198","60.07","20"
"05/22/12 09:52:31","79.1766","48.5","215.67","357","60.0","20"
"05/22/12 09:57:32","79.1797","42.8","214.87","293","60.03","20"
"05/22/12 10:02:31","79.1828","36.9","213.72","98","60.03","20"
"05/22/12 10:07:32","79.1866","44.5","214.51","411","60.03","21"
"05/22/12 10:12:31","79.1906","79.9","215.79","391","60.03","22"
"05/22/12 10:17:32","79.1962","73.3","215.17","370","60.03","22"
"05/22/12 10:22:32","79.202","77.6","215.42","387","60.03","22"
"05/22/12 10:27:32","79.2092","85.0","215.38","417","60.0","23"
"05/22/12 10:32:32","79.2147","62.2","214.86","320","60.0","23"
"05/22/12 10:37:31","79.2186","53.2","215.06","217","60.03","23"
"05/22/12 10:42:31","79.2222","48.5","215.13","107","60.0","23"
"05/22/12 10:47:32","79.2253","33.6","215.48","86","60.03","22"
"05/22/12 10:52:31","79.2283","34.9","215.95","332","60.0","22"
"05/22/12 10:57:32","79.2315","34.9","216.2","192","60.03","22"
"05/22/12 11:02:32","79.2347","38.8","215.95","274","60.03","22"
"05/22/12 11:07:31","79.2384","39.7","215.77","335","60.0","22"
"05/22/12 11:12:32","79.2422","47.2","214.41","369","60.0","22"
"05/22/12 11:17:32","79.246","50.0","214.8","360","60.03","22"
"05/22/12 11:22:31","79.2498","46.7","215.94","364","60.03","22"
"05/22/12 11:27:32","79.2541","74.7","216.8","369","60.0","23"
"05/22/12 11:32:31","79.2601","77.1","216.69","378","60.0","23"
"05/22/12 11:37:31","79.2658","72.0","216.24","361","60.03","23"
"05/22/12 11:42:32","79.2713","65.2","216.26","328","60.0","23"
"05/22/12 11:47:32","79.2756","55.9","213.91","264","60.0","23"
"05/22/12 11:52:32","79.2794","54.2","215.07","334","60.03","24"
"05/22/12 11:57:32","79.283","38.7","215.36","227","60.0","24"
"05/22/12 12:02:31","79.2862","33.4","215.25","115","60.03","24"
"05/22/12 12:07:31","79.2889","37.1","215.29","252","60.03","23"
"05/22/12 12:12:32","79.2913","33.9","215.31","191","60.0","23"
"05/22/12 12:17:31","79.2935","27.0","214.8","108","60.03","23"
"05/22/12 12:22:31","79.2955","28.2","214.96","38","60.0","22"
"05/22/12 12:27:32","79.2977","32.1","214.82","128","60.03","22"
"05/22/12 12:32:32","79.2999","34.7","214.68","186","60.0","22"
"05/22/12 12:37:32","79.3023","28.5","214.45","139","60.0","21"
"05/22/12 12:42:32","79.3049","32.0","214.88","218","60.0","21"
"05/22/12 12:47:32","79.3073","29.7","214.56","125","60.03","20"
"05/22/12 12:52:32","79.3093","31.4","215.28","124","60.0","20"
"05/22/12 12:57:31","79.3112","13.3","215.31","97","60.03","20"
"05/22/12 13:02:31","79.3131","22.3","214.59","264","60.03","20"
"05/22/12 13:07:32","79.3151","28.8","214.7","23","60.03","20"
"05/22/12 13:12:33","79.317","26.0","214.6","310","60.03","19"
"05/22/12 13:17:31","79.3193","36.8","214.92","197","60.03","19"
"05/22/12 13:22:31","79.3218","30.4","215.2","96","60.0","19"
"05/22/12 13:27:32","79.3246","35.5","215.28","212","60.0","19"
"05/22/12 13:32:31","79.3266","21.0","215.06","311","60.0","19"
"05/22/12 13:37:32","79.3288","32.5","214.93","92","60.0","19"
"05/22/12 13:42:31","79.3309","21.6","214.81","158","60.03","19"
"05/22/12 13:47:31","79.3332","29.7","215.04","159","60.0","19"
"05/22/12 13:52:31","79.3359","40.4","215.69","308","60.0","20"
"05/22/12 13:57:32","79.3389","43.4","215.86","219","60.0","20"
"05/22/12 14:02:31","79.3418","40.2","215.5","300","60.0","20"
"05/22/12 14:07:32","79.3444","35.8","215.79","273","60.03","20"
"05/22/12 14:12:32","79.3469","36.2","216.0","142","60.03","20"
"05/22/12 14:17:32","79.3494","33.9","214.86","148","60.0","20"
"05/22/12 14:22:31","79.3516","26.3","215.43","113","60.0","20"
"05/22/12 14:27:32","79.3538","28.9","215.89","63","60.03","20"
"05/22/12 14:32:32","79.3558","30.6","215.02","52","60.0","20"
"05/22/12 14:37:32","79.358","25.3","215.52","219","60.0","20"
"05/22/12 14:42:32","79.3603","33.6","214.5","164","60.03","20"
"05/22/12 14:47:32","79.3626","34.1","214.48","90","60.03","19"
"05/22/12 14:52:32","79.3648","23.4","214.85","91","60.0","19"
"05/22/12 14:57:32","79.3671","35.3","215.18","138","60.03","19"
"05/22/12 15:02:31","79.3696","28.4","215.36","226","60.03","19"
"05/22/12 15:07:31","79.3723","33.8","215.16","111","60.03","18"
"05/22/12 15:12:32","79.3759","57.4","214.22","117","60.03","18"
"05/22/12 15:17:31","79.3797","55.2","215.04","232","60.0","18"
"05/22/12 15:22:31","79.3828","27.1","215.16","91","60.0","18"
"05/22/12 15:27:31","79.3849","12.7","214.95","20","60.03","18"
"05/22/12 15:32:32","79.3864","18.6","215.06","19","60.03","18"
"05/22/12 15:37:32","79.388","14.7","214.58","101","60.0","18"
"05/22/12 15:42:31","79.3897","33.2","213.78","177","60.0","18"
"05/22/12 15:47:32","79.3916","22.4","214.85","91","60.03","18"
"05/22/12 15:52:32","79.3932","29.2","214.25","258","60.0","18"
"05/22/12 15:57:32","79.3949","14.5","210.61","193","60.03","17"
"05/22/12 16:02:32","79.3964","30.1","215.02","241","60.03","17"
"05/22/12 16:07:32","79.3983","16.7","214.55","291","60.0","17"
"05/22/12 16:12:31","79.3999","26.8","214.44","32","60.03","17"
"05/22/12 16:17:31","79.4013","30.0","214.91","75","60.03","17"
"05/22/12 16:22:33","79.4025","11.4","213.93","7","60.0","17"
"05/22/12 16:27:32","79.4035","6.7","214.71","185","60.03","17"
"05/22/12 16:32:32","79.4044","12.2","213.91","169","60.03","16"
"05/22/12 16:37:31","79.405","15.2","213.09","0","60.03","16"
"05/22/12 16:42:32","79.4057","0.0","213.84","0","60.0","16"
"05/22/12 16:47:32","79.4067","21.8","213.92","274","60.03","16"
"05/22/12 16:52:31","79.4083","33.4","214.33","129","60.03","16"
"05/22/12 16:57:32","79.4114","40.0","214.78","107","60.03","17"
"05/22/12 17:02:32","79.4139","27.6","214.47","135","60.03","17"
"05/22/12 17:07:31","79.416","30.2","214.3","74","60.03","17"
"05/22/12 17:12:32","79.4175","21.7","214.31","49","60.0","17"
"05/22/12 17:17:31","79.4191","14.3","214.37","190","60.03","17"
"05/22/12 17:22:31","79.4205","20.3","215.12","217","60.03","17"
"05/22/12 17:27:32","79.4219","24.7","214.62","153","60.03","17"
"05/22/12 17:32:32","79.4231","15.0","214.87","0","60.03","16"
"05/22/12 17:37:31","79.4238","11.1","214.55","23","60.03","16"
"05/22/12 17:42:32","79.4243","13.9","214.55","5","60.03","16"
"05/22/12 17:47:31","79.4248","12.9","213.97","1","60.0","15"
"05/22/12 17:52:33","79.4253","11.4","214.44","150","60.03","15"
"05/22/12 17:57:32","79.426","0.0","214.36","145","60.03","15"
"05/22/12 18:02:33","79.4265","0.0","213.81","0","60.03","15"
"05/23/12 05:57:32","79.4281","13.9","213.64","48","60.03","14"
"05/23/12 06:02:33","79.4285","2.2","213.39","200","60.07","14"
"05/23/12 06:07:32","79.4289","0.0","214.9","0","60.03","14"
"05/23/12 06:12:33","79.4294","13.6","215.45","1","60.03","14"
"05/23/12 06:17:31","79.4299","0.0","215.19","2","60.0","15"
"05/23/12 06:22:33","79.4304","12.4","215.26","221","60.03","15"
"05/23/12 06:27:31","79.4309","0.0","215.58","0","60.03","15"
"05/23/12 06:32:32","79.4316","10.8","215.3","124","60.03","15"
"05/23/12 06:37:31","79.4324","11.4","214.99","10","60.03","15"
"05/23/12 06:42:32","79.4333","12.1","215.65","185","60.07","15"
"05/23/12 06:47:32","79.4342","14.3","215.14","4","60.0","16"
"05/23/12 06:52:32","79.4351","11.9","215.11","74","60.0","16"
"05/23/12 06:57:32","79.436","2.7","216.12","103","60.03","16"
"05/23/12 07:02:32","79.4368","1.1","214.89","0","60.03","16"
"05/23/12 07:07:32","79.4375","15.8","213.63","21","60.0","16"
"05/23/12 07:12:32","79.4382","10.9","213.52","4","60.03","16"
"05/23/12 07:17:32","79.4389","13.3","213.45","27","60.03","16"
"05/23/12 07:27:32","79.4417","32.0","214.49","154","60.0","17"
"05/23/12 07:32:33","79.4444","38.0","214.46","328","60.03","17"
"05/23/12 07:37:31","79.4481","53.5","216.66","169","60.0","17"
"05/23/12 07:42:32","79.452","49.6","217.37","175","60.03","18"
"05/23/12 07:47:32","79.4561","50.0","217.05","96","60.03","18"
"05/23/12 07:52:32","79.4599","65.1","217.39","358","60.03","19"
"05/23/12 07:57:32","79.4649","45.0","216.91","291","60.07","19"
"05/23/12 08:02:32","79.4672","23.0","214.77","169","60.0","19"
"05/23/12 08:07:33","79.4694","27.1","215.16","73","60.0","19"
"05/23/12 08:12:32","79.4724","73.4","215.69","369","60.03","19"
"05/23/12 08:17:33","79.4794","96.8","216.45","468","60.0","20"
"05/23/12 08:22:32","79.4854","88.4","217.17","426","60.0","20"
"05/23/12 08:27:33","79.4904","45.4","215.76","341","60.03","20"
"05/23/12 08:32:32","79.4937","49.9","215.94","144","60.03","20"
"05/23/12 08:37:33","79.499","57.9","216.4","351","60.0","21"
"05/23/12 08:42:33","79.5047","64.0","215.79","226","60.07","21"
"05/23/12 08:47:32","79.5082","45.0","214.28","317","60.03","21"
"05/23/12 08:52:32","79.5112","43.0","214.44","237","60.0","21"
"05/23/12 08:57:33","79.5145","57.1","214.5","99","60.03","21"
"05/23/12 09:02:32","79.5184","64.7","215.35","337","60.0","21"
"05/23/12 09:07:32","79.5223","45.9","216.28","107","60.03","21"
"05/23/12 09:12:32","79.5262","55.5","216.49","117","60.03","22"
"05/23/12 09:17:31","79.53","46.8","216.83","392","60.0","22"
"05/23/12 09:22:32","79.5348","74.4","217.81","367","60.0","22"
"05/23/12 09:27:32","79.5397","44.1","217.26","369","60.0","22"
"05/23/12 09:32:33","79.5438","47.5","216.71","372","60.0","22"
"05/23/12 09:37:32","79.5476","42.7","215.95","317","60.0","22"
"05/23/12 09:42:33","79.5515","43.8","216.09","227","60.03","22"
"05/23/12 09:47:31","79.5552","40.6","216.4","273","60.03","22"
"05/23/12 09:52:31","79.559","48.3","215.71","230","60.0","22"
"05/23/12 09:57:31","79.5626","41.8","215.19","317","60.03","22"
"05/23/12 10:02:32","79.5669","65.7","216.61","333","60.03","22"
"05/23/12 10:07:33","79.5728","60.5","216.63","308","60.03","23"
"05/23/12 10:12:32","79.5791","89.5","214.65","438","60.03","23"
"05/23/12 10:17:32","79.5865","117.2","217.41","550","60.0","24"
"05/23/12 10:22:33","79.5964","123.9","217.57","577","60.03","25"
"05/23/12 10:27:33","79.6055","130.5","218.03","606","60.0","25"
"05/23/12 10:32:33","79.6153","103.0","218.38","491","60.03","26"
"05/23/12 10:37:33","79.6241","112.4","218.12","529","60.03","26"
"05/23/12 10:42:32","79.6335","130.6","218.14","607","60.03","27"
"05/23/12 10:47:33","79.6437","116.6","217.99","550","60.0","27"
"05/23/12 10:52:31","79.6502","97.8","218.66","461","60.03","27"
"05/23/12 10:57:31","79.657","116.3","218.68","542","60.03","27"
"05/23/12 11:02:33","79.6652","119.0","217.73","559","60.03","27"
"05/23/12 11:07:33","79.6742","121.2","217.89","570","60.03","28"
"05/23/12 11:12:32","79.6841","110.0","217.42","524","60.0","28"
"05/23/12 11:17:33","79.6929","118.9","217.72","558","60.0","28"
"05/23/12 11:22:32","79.6997","89.9","216.51","432","60.0","28"
"05/23/12 11:27:31","79.7063","71.7","216.19","361","60.03","28"
"05/23/12 11:32:33","79.7135","106.0","216.16","504","60.0","28"
"05/23/12 11:37:33","79.7194","69.1","215.54","345","60.03","28"
"05/23/12 11:42:32","79.7246","63.0","215.93","321","60.0","28"
"05/23/12 11:47:33","79.7292","39.8","216.31","355","60.03","27"
"05/23/12 11:52:33","79.7331","47.1","215.67","294","59.96","27"
"05/23/12 11:57:32","79.7372","53.4","216.11","387","60.07","27"
"05/23/12 12:02:31","79.741","49.4","216.27","343","60.03","27"
"05/23/12 12:07:31","79.7448","42.2","215.6","371","60.0","27"
"05/23/12 12:12:32","79.7486","39.8","214.62","120","60.0","27"
"05/23/12 12:17:32","79.7523","62.5","214.68","328","60.0","27"
"05/23/12 12:22:32","79.7564","73.8","215.16","224","60.0","27"
"05/23/12 12:27:31","79.7657","165.6","218.12","756","60.03","28"
"05/23/12 12:32:32","79.7785","175.5","218.95","798","60.0","29"
"05/23/12 12:37:32","79.7901","152.0","218.27","698","60.03","30"
"05/23/12 12:42:33","79.7985","86.7","216.88","423","60.03","30"
"05/23/12 12:47:32","79.8079","92.6","216.25","445","60.0","30"
"05/23/12 12:52:31","79.8142","40.2","215.67","385","60.03","30"
"05/23/12 12:57:31","79.8181","49.8","216.69","89","60.0","29"
"05/23/12 13:02:33","79.8232","62.2","216.43","315","60.03","29"
"05/23/12 13:07:33","79.8274","63.4","215.23","324","60.0","28"
"05/23/12 13:12:33","79.8345","183.7","217.56","839","60.03","29"
"05/23/12 13:17:32","79.8435","172.9","218.69","785","60.03","30"
"05/23/12 13:22:31","79.8554","162.7","218.79","738","60.03","31"
"05/23/12 13:27:33","79.8676","120.0","217.57","562","60.0","31"
"05/23/12 13:32:33","79.8798","165.0","218.76","751","60.0","32"
"05/23/12 13:37:32","79.8915","97.3","216.89","463","60.0","33"
"05/23/12 13:42:32","79.9045","172.3","219.15","783","60.0","34"
"05/23/12 13:47:33","79.9117","40.7","216.86","103","60.03","32"
"05/23/12 13:52:31","79.9191","142.8","218.74","657","60.03","32"
"05/23/12 13:57:33","79.9282","189.7","219.29","855","60.0","32"
"05/23/12 14:02:32","79.9392","138.7","217.65","641","60.0","33"
"05/23/12 14:07:32","79.9497","129.9","217.43","607","60.03","33"
"05/23/12 14:12:32","79.9601","166.4","218.22","760","60.03","34"
"05/23/12 14:17:33","79.971","143.8","218.63","664","60.03","34"
"05/23/12 14:22:33","79.9819","140.0","219.01","640","60.03","34"
"05/23/12 14:27:33","79.9929","145.6","218.46","674","60.0","34"
"05/23/12 14:32:31","80.0038","136.6","218.59","630","60.03","34"
"05/23/12 14:37:33","80.0136","143.4","218.23","664","60.0","34"
"05/23/12 14:42:32","80.0243","81.8","216.38","402","60.0","34"
"05/23/12 14:47:32","80.029","58.1","214.83","80","60.0","33"
"05/23/12 14:52:32","80.0329","62.0","215.21","351","60.0","33"
"05/23/12 14:57:31","80.0384","111.6","216.63","528","60.0","32"
"05/23/12 15:02:33","80.0473","118.7","217.33","559","60.0","33"
"05/23/12 15:07:33","80.0564","118.6","217.12","560","60.0","33"
"05/23/12 15:12:33","80.0657","124.5","217.9","585","60.03","33"
"05/23/12 15:17:31","80.0759","127.6","217.41","593","60.03","34"
"05/23/12 15:22:33","80.0841","71.7","216.02","357","60.0","33"
"05/23/12 15:27:33","80.0909","95.8","216.94","459","60.0","33"
"05/23/12 15:32:32","80.0983","95.6","217.07","463","60.03","33"
"05/23/12 15:37:33","80.1059","96.6","217.22","464","60.0","33"
"05/23/12 15:42:32","80.113","88.4","217.22","426","60.03","33"
"05/23/12 15:47:33","80.1195","75.6","216.68","374","60.03","33"
"05/23/12 15:52:33","80.1241","41.7","215.56","348","60.0","32"
"05/23/12 15:57:32","80.128","56.9","216.14","120","60.03","32"
"05/23/12 16:02:32","80.1319","42.5","215.3","341","59.96","31"
"05/23/12 16:07:33","80.1362","62.8","215.84","203","60.03","31"
"05/23/12 16:12:33","80.1429","113.1","216.94","535","59.96","31"
"05/23/12 16:17:31","80.1514","107.9","216.98","509","60.03","32"
"05/23/12 16:22:32","80.1583","78.2","216.23","386","60.0","32"
"05/23/12 16:27:33","80.1638","74.5","216.07","372","60.0","31"
"05/23/12 16:32:32","80.1696","83.7","216.02","412","60.03","31"
"05/23/12 16:37:33","80.1764","84.9","216.09","414","60.03","31"
"05/23/12 16:42:33","80.1826","77.3","215.59","382","60.0","31"
"05/23/12 16:47:33","80.1883","68.0","215.55","345","60.03","31"
"05/23/12 16:52:33","80.1926","32.3","214.67","296","60.07","30"
"05/23/12 16:57:32","80.1956","54.7","215.18","329","60.03","30"
"05/23/12 17:02:33","80.1995","47.7","215.26","214","60.03","30"
"05/23/12 17:07:33","80.2034","38.4","214.89","356","60.0","30"
"05/23/12 17:12:32","80.2072","39.9","215.25","368","60.0","30"
"05/23/12 17:17:32","80.2111","49.9","215.43","135","60.03","30"
"05/23/12 17:22:32","80.2149","56.0","214.89","159","60.03","29"
"05/23/12 17:27:32","80.2185","47.8","215.44","238","60.0","29"
"05/23/12 17:32:33","80.2216","34.3","214.87","227","60.03","29"
"05/23/12 17:37:32","80.2243","32.3","215.26","222","60.07","29"
"05/23/12 17:42:33","80.2273","34.2","215.35","107","60.0","28"
"05/23/12 17:47:33","80.2305","52.1","215.56","386","60.0","28"
"05/23/12 17:52:32","80.2335","44.0","215.58","275","60.0","29"
"05/23/12 17:57:32","80.2365","39.7","215.49","197","60.07","29"
"05/23/12 18:02:32","80.2388","16.2","214.56","14","60.03","29"
"05/23/12 18:07:33","80.2401","12.9","214.14","3","60.03","28"
"05/23/12 18:12:32","80.2413","19.0","214.86","15","60.03","28"
"05/23/12 18:17:32","80.2427","21.7","214.68","191","60.0","28"
"05/23/12 18:22:33","80.2441","13.2","214.89","3","60.03","27"
"05/23/12 18:27:33","80.2453","12.4","214.43","54","60.03","27"
"05/23/12 18:32:32","80.2464","15.0","215.19","9","60.03","27"
"05/23/12 18:37:32","80.2473","3.0","215.24","222","60.07","27"
"05/23/12 18:42:32","80.2483","13.9","215.02","35","60.0","27"
