"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/23/12 18:47:33","80.2493","13.0","215.2","2","60.07","26"
"05/23/12 18:52:32","80.2502","0.0","214.6","179","60.03","26"
"05/23/12 18:57:32","80.2507","13.7","214.17","1","60.07","26"
"05/23/12 19:02:33","80.2511","0.0","214.99","0","60.0","26"
"05/23/12 19:07:31","80.2515","0.0","214.19","0","60.03","25"
"05/24/12 07:07:32","80.2529","10.4","215.13","59","60.0","16"
"05/24/12 07:12:33","80.2537","11.3","214.81","58","60.03","17"
"05/24/12 07:17:33","80.2547","14.9","214.43","49","60.03","17"
"05/24/12 07:22:32","80.2559","13.1","215.55","142","60.0","17"
"05/24/12 07:27:32","80.2571","16.2","214.78","38","60.03","18"
"05/24/12 07:32:33","80.2582","11.3","215.7","15","60.0","18"
"05/24/12 07:37:33","80.2593","17.6","214.91","244","60.03","18"
"05/24/12 07:42:33","80.2605","16.6","214.25","45","60.0","18"
"05/24/12 07:47:32","80.2614","0.0","214.88","0","60.0","18"
"05/24/12 07:52:33","80.2621","0.0","214.02","0","60.03","18"
"05/24/12 07:57:33","80.2626","8.8","214.71","149","60.03","18"
"05/24/12 08:02:32","80.2633","0.0","215.38","16","60.03","18"
"05/24/12 08:07:33","80.2641","6.3","214.96","213","60.0","19"
"05/24/12 08:12:33","80.2652","21.8","215.2","58","60.03","19"
"05/24/12 08:17:33","80.2674","39.5","215.4","253","60.03","19"
"05/24/12 08:22:33","80.2706","40.8","215.64","382","60.0","19"
"05/24/12 08:27:32","80.2742","36.7","215.48","279","60.0","20"
"05/24/12 08:32:33","80.2778","39.5","214.68","103","60.03","20"
"05/24/12 08:37:33","80.28","34.2","214.79","49","60.0","21"
"05/24/12 08:42:33","80.2822","32.1","214.95","107","60.0","21"
"05/24/12 08:47:32","80.285","31.5","214.99","165","60.07","21"
"05/24/12 08:52:34","80.289","70.9","216.1","352","60.0","22"
"05/24/12 08:57:33","80.2934","36.7","215.94","287","60.0","22"
"05/24/12 09:02:32","80.2986","60.8","216.98","310","60.03","23"
"05/24/12 09:07:33","80.3056","97.2","216.53","465","60.0","23"
"05/24/12 09:12:33","80.3134","91.5","216.75","444","60.03","24"
"05/24/12 09:17:32","80.3212","103.1","216.92","494","60.03","25"
"05/24/12 09:22:33","80.3295","108.5","217.71","516","60.03","25"
"05/24/12 09:27:32","80.3382","112.8","217.58","529","60.03","26"
"05/24/12 09:32:32","80.3473","108.8","217.0","517","60.0","27"
"05/24/12 09:37:33","80.3524","43.4","215.26","424","60.03","27"
"05/24/12 09:42:32","80.3562","41.8","215.28","222","60.0","27"
"05/24/12 09:47:33","80.3603","70.2","215.56","412","60.0","27"
"05/24/12 09:52:32","80.3669","90.0","216.37","433","60.03","27"
"05/24/12 09:57:33","80.3725","63.2","216.03","372","60.03","27"
"05/24/12 10:02:32","80.3798","141.3","218.06","655","60.03","28"
"05/24/12 10:07:33","80.3913","146.6","218.17","675","60.0","30"
"05/24/12 10:12:33","80.4015","133.8","217.39","625","60.0","30"
"05/24/12 10:17:32","80.4111","125.1","217.4","584","59.96","31"
"05/24/12 10:22:33","80.4211","136.7","217.3","635","60.0","32"
"05/24/12 10:27:33","80.4314","134.1","217.21","624","60.03","32"
"05/24/12 10:32:32","80.4402","63.4","215.19","246","60.0","32"
"05/24/12 10:37:33","80.4478","78.0","215.82","387","60.0","32"
"05/24/12 10:42:32","80.4547","110.7","217.15","522","60.0","32"
"05/24/12 10:47:33","80.464","142.7","217.46","662","60.03","33"
"05/24/12 10:52:32","80.4751","105.3","216.88","507","60.03","34"
"05/24/12 10:57:32","80.4822","91.6","216.68","441","60.03","33"
"05/24/12 11:02:33","80.4908","79.7","216.57","391","60.0","34"
"05/24/12 11:07:32","80.4974","62.4","216.1","320","60.03","33"
"05/24/12 11:12:32","80.5013","57.3","215.28","97","60.0","32"
"05/24/12 11:17:32","80.5071","70.9","215.95","356","60.03","32"
"05/24/12 11:22:33","80.5136","79.0","216.12","388","60.03","32"
"05/24/12 11:27:33","80.52","65.1","216.42","331","60.0","32"
"05/24/12 11:32:33","80.525","48.7","214.57","338","60.03","31"
"05/24/12 11:37:32","80.5284","42.7","214.45","280","60.0","30"
"05/24/12 11:42:33","80.5345","66.4","216.64","335","60.03","31"
"05/24/12 11:47:32","80.5405","94.0","216.73","454","60.03","30"
"05/24/12 11:52:33","80.5492","84.1","217.02","408","60.0","32"
"05/24/12 11:57:34","80.5535","42.6","215.91","353","60.03","31"
"05/24/12 12:02:33","80.5596","100.8","215.75","486","60.03","32"
"05/24/12 12:07:32","80.5686","175.7","217.99","801","60.0","32"
"05/24/12 12:12:33","80.577","140.4","217.01","652","60.0","33"
"05/24/12 12:17:33","80.5875","60.9","214.58","311","60.03","34"
"05/24/12 12:22:33","80.5987","154.8","217.7","714","60.03","35"
"05/24/12 12:27:34","80.6103","152.5","216.02","709","60.03","36"
"05/24/12 12:32:33","80.621","146.6","216.82","679","60.0","37"
"05/24/12 12:37:33","80.6328","150.5","217.78","695","60.0","38"
"05/24/12 12:42:32","80.6444","150.8","217.01","698","60.03","39"
"05/24/12 12:47:32","80.6551","160.4","217.76","736","60.0","39"
"05/24/12 12:52:32","80.6668","153.3","218.03","704","60.03","39"
"05/24/12 12:57:34","80.6782","143.7","217.68","666","60.07","40"
"05/24/12 13:02:33","80.6894","144.1","215.81","671","60.03","40"
"05/24/12 13:07:32","80.7005","144.3","217.23","670","59.96","40"
"05/24/12 13:12:32","80.7119","145.1","217.1","673","60.03","39"
"05/24/12 13:17:32","80.7231","63.2","215.03","322","60.03","39"
"05/24/12 13:22:33","80.7302","141.7","217.96","655","60.0","38"
"05/24/12 13:27:33","80.7341","34.9","214.63","294","60.0","37"
"05/24/12 13:32:33","80.7365","14.3","214.33","18","60.03","35"
"05/24/12 13:37:32","80.7383","33.6","214.23","177","60.0","34"
"05/24/12 13:42:33","80.7414","40.0","215.07","380","60.0","33"
"05/24/12 13:47:34","80.7474","79.4","216.04","389","60.0","33"
"05/24/12 13:52:33","80.7564","147.2","217.54","681","60.03","33"
"05/24/12 13:57:33","80.7676","151.6","217.35","695","60.0","34"
"05/24/12 14:02:34","80.7772","147.7","217.46","681","60.0","35"
"05/24/12 14:07:33","80.7867","142.9","216.94","661","60.0","35"
"05/24/12 14:12:33","80.7971","145.6","217.07","676","60.0","36"
"05/24/12 14:17:34","80.807","141.9","217.25","658","60.0","37"
"05/24/12 14:22:34","80.8167","83.4","215.72","412","60.03","38"
"05/24/12 14:27:33","80.8259","142.8","217.11","663","60.03","39"
"05/24/12 14:32:32","80.8332","132.0","217.16","619","60.0","39"
"05/24/12 14:37:33","80.8415","66.5","215.07","336","60.0","38"
"05/24/12 14:42:33","80.8512","133.8","216.63","625","60.03","38"
"05/24/12 14:47:33","80.8588","128.7","217.17","599","60.03","38"
"05/24/12 14:52:34","80.8656","124.4","216.88","583","60.0","38"
"05/24/12 14:57:32","80.8749","118.5","215.87","559","60.0","38"
"05/24/12 15:02:33","80.8841","116.7","216.65","556","60.03","38"
"05/24/12 15:07:33","80.8932","116.6","216.75","553","60.0","37"
"05/24/12 15:12:33","80.9022","113.2","216.62","537","60.0","37"
"05/24/12 15:17:33","80.9109","110.5","216.11","524","60.03","37"
"05/24/12 15:22:33","80.9195","109.8","216.74","519","60.03","37"
"05/24/12 15:27:34","80.928","110.3","217.03","519","60.0","37"
"05/24/12 15:32:34","80.9364","105.6","217.01","499","60.03","37"
"05/24/12 15:37:32","80.9433","102.2","216.34","486","60.03","37"
"05/24/12 15:42:33","80.9511","99.5","217.51","476","60.03","37"
"05/24/12 15:47:33","80.9587","96.3","216.13","462","60.0","36"
"05/24/12 15:52:32","80.9661","93.3","216.17","447","60.03","36"
"05/24/12 15:57:34","80.9732","89.9","216.29","438","60.0","36"
"05/24/12 16:02:34","80.98","86.2","216.22","420","60.03","36"
"05/24/12 16:12:33","80.9931","81.1","216.64","396","60.03","35"
"05/24/12 16:17:32","80.9993","79.0","215.7","391","60.0","35"
"05/24/12 16:22:34","81.0054","75.5","215.85","376","60.03","35"
"05/24/12 16:27:32","81.0112","74.5","214.99","369","60.0","35"
"05/24/12 16:32:33","81.0169","70.9","215.34","356","60.03","34"
"05/24/12 16:37:32","81.0221","68.3","214.98","346","60.03","34"
"05/24/12 16:42:33","81.0274","66.3","214.94","335","60.0","33"
"05/24/12 16:47:33","81.0325","63.4","216.08","322","60.03","33"
"05/24/12 16:52:34","81.0372","51.6","215.0","389","60.03","33"
"05/24/12 16:57:33","81.041","53.6","214.83","233","60.03","33"
"05/24/12 17:02:33","81.0449","51.6","215.87","191","60.07","32"
"05/24/12 17:07:34","81.0487","49.9","214.76","302","60.0","32"
"05/24/12 17:12:32","81.0526","49.7","214.28","206","60.03","32"
"05/24/12 17:17:33","81.0563","53.0","213.97","248","60.0","32"
"05/24/12 17:22:34","81.0598","36.6","214.39","223","60.0","32"
"05/24/12 17:27:32","81.0629","46.9","214.94","141","60.03","32"
"05/24/12 17:32:32","81.066","37.0","214.44","285","60.03","32"
"05/24/12 17:37:32","81.0688","29.7","214.92","125","60.0","32"
"05/24/12 17:42:32","81.0714","28.1","214.83","235","60.03","32"
"05/24/12 17:47:33","81.0738","34.2","215.02","176","60.03","31"
"05/24/12 17:52:33","81.0761","31.9","215.04","229","60.03","31"
"05/24/12 17:57:33","81.0782","13.3","214.67","16","60.03","30"
"05/24/12 18:02:33","81.0799","20.7","214.66","266","60.0","30"
"05/24/12 18:07:33","81.0813","15.7","214.12","8","60.03","30"
"05/24/12 18:12:33","81.0823","13.8","214.83","107","60.03","30"
"05/24/12 18:17:34","81.0829","0.0","214.27","0","60.03","29"
"05/24/12 18:22:32","81.0836","0.0","214.81","0","60.03","29"
"05/24/12 18:27:33","81.0843","13.8","214.63","0","60.03","28"
"05/24/12 18:32:33","81.085","0.0","215.13","155","60.03","28"
"05/24/12 18:37:33","81.0855","12.2","214.16","0","60.03","28"
"05/24/12 18:42:33","81.086","14.2","213.69","4","60.0","28"
"05/24/12 18:47:32","81.0863","12.6","213.24","26","60.07","28"
"05/25/12 05:57:33","81.0871","0.0","214.24","0","60.03","15"
"05/25/12 06:02:32","81.0873","12.3","213.52","114","60.03","16"
"05/25/12 06:07:34","81.0876","0.0","213.95","0","60.03","16"
"05/25/12 06:17:34","81.0882","14.8","212.97","4","60.0","15"
"05/25/12 06:22:34","81.0888","14.5","213.82","43","60.07","15"
"05/25/12 06:27:34","81.0893","0.0","213.81","0","60.03","16"
"05/25/12 06:32:33","81.0895","12.5","214.08","42","60.0","16"
"05/25/12 06:37:33","81.0898","13.5","214.11","2","60.0","16"
"05/25/12 06:42:33","81.0907","23.3","214.06","232","60.0","16"
"05/25/12 06:47:33","81.0921","12.7","214.4","20","60.03","16"
"05/25/12 06:52:34","81.0935","14.0","215.03","18","60.03","17"
"05/25/12 06:57:34","81.0949","26.5","215.12","78","60.03","17"
"05/25/12 07:02:34","81.0968","34.0","215.51","98","60.03","17"
"05/25/12 07:07:34","81.0989","41.7","215.69","312","60.0","17"
"05/25/12 07:12:33","81.1015","44.9","215.55","339","60.03","18"
"05/25/12 07:17:33","81.1039","23.2","214.4","255","60.03","18"
"05/25/12 07:22:32","81.1069","43.5","214.89","294","60.0","18"
"05/25/12 07:27:32","81.11","62.4","215.97","317","60.03","18"
"05/25/12 07:32:32","81.1126","20.5","214.49","52","60.0","18"
"05/25/12 07:42:34","81.1201","37.1","214.48","322","60.0","18"
"05/25/12 07:47:33","81.1237","78.7","215.55","390","60.03","19"
"05/25/12 07:52:34","81.128","39.4","214.74","257","60.0","19"
"05/25/12 07:57:32","81.1319","80.8","215.74","397","60.03","19"
"05/25/12 08:02:32","81.1375","85.4","216.54","414","60.0","19"
"05/25/12 08:07:33","81.1429","79.9","215.92","391","60.0","19"
"05/25/12 08:12:33","81.1487","80.1","217.17","395","60.0","20"
"05/25/12 08:17:34","81.155","83.1","217.01","405","60.0","20"
"05/25/12 08:22:34","81.1615","89.1","216.62","433","60.03","20"
"05/25/12 08:27:33","81.1685","95.9","216.91","463","60.03","21"
"05/25/12 08:32:33","81.1746","103.9","216.95","494","60.03","21"
"05/25/12 08:37:32","81.1823","107.7","216.68","513","60.03","21"
"05/25/12 08:42:33","81.1899","109.2","216.34","517","60.0","22"
"05/25/12 08:47:32","81.1965","112.1","216.47","531","60.0","22"
"05/25/12 08:52:33","81.2041","28.4","215.46","170","60.03","22"
"05/25/12 08:57:33","81.2115","66.8","216.1","343","60.03","22"
"05/25/12 09:02:33","81.2188","121.8","216.5","582","60.0","22"
"05/25/12 09:07:34","81.2261","142.8","216.74","664","60.0","22"
"05/25/12 09:12:33","81.2354","83.9","215.43","410","60.0","22"
"05/25/12 09:17:33","81.243","79.2","215.18","394","60.0","22"
"05/25/12 09:22:33","81.2499","78.1","215.46","386","60.0","22"
"05/25/12 09:27:33","81.2553","67.2","216.01","338","60.03","22"
"05/25/12 09:32:32","81.2605","90.1","216.33","434","60.0","22"
"05/25/12 09:37:33","81.269","86.7","216.37","421","60.0","22"
"05/25/12 09:42:33","81.279","137.9","216.66","643","60.0","22"
"05/25/12 09:47:33","81.2886","151.2","217.41","700","60.0","23"
"05/25/12 09:52:33","81.298","155.4","216.72","708","60.0","23"
"05/25/12 09:57:33","81.3051","165.6","217.64","760","60.0","23"
"05/25/12 10:02:34","81.3155","131.7","217.77","609","60.03","23"
"05/25/12 10:07:32","81.3257","123.9","217.42","584","60.0","23"
"05/25/12 10:12:34","81.3368","168.3","218.91","766","60.07","24"
"05/25/12 10:17:32","81.3477","176.7","218.84","801","60.0","25"
"05/25/12 10:22:33","81.3598","52.3","215.98","174","60.03","25"
"05/25/12 10:27:33","81.3692","53.0","215.25","402","60.03","25"
"05/25/12 10:32:34","81.3815","171.7","218.6","784","60.03","25"
"05/25/12 10:37:32","81.3936","167.5","218.0","764","60.0","25"
"05/25/12 10:42:33","81.4057","154.4","218.1","699","60.0","25"
"05/25/12 10:47:33","81.4173","72.1","215.62","357","60.0","25"
"05/25/12 10:52:34","81.4278","40.6","215.41","117","60.03","25"
"05/25/12 10:57:32","81.4398","175.3","219.04","798","60.07","26"
"05/25/12 11:02:33","81.4514","78.7","217.0","386","60.03","26"
"05/25/12 11:07:34","81.4632","186.8","218.58","844","60.0","26"
"05/25/12 11:12:34","81.4747","83.7","215.99","410","60.0","26"
"05/25/12 11:17:34","81.4861","175.6","217.99","800","60.07","26"
"05/25/12 11:22:34","81.4997","176.3","218.77","794","60.03","26"
"05/25/12 11:27:32","81.5132","174.8","218.87","791","60.0","27"
"05/25/12 11:32:33","81.5249","155.8","218.11","718","60.03","26"
"05/25/12 11:37:33","81.5381","168.2","218.24","769","60.03","26"
"05/25/12 11:42:33","81.5513","169.0","217.4","768","60.03","26"
"05/25/12 11:47:33","81.5646","170.2","218.12","775","60.03","26"
"05/25/12 11:52:34","81.5778","170.5","218.11","778","60.03","26"
"05/25/12 11:57:34","81.5912","172.3","217.14","792","60.0","26"
"05/25/12 12:02:32","81.6045","177.6","217.31","810","60.03","26"
"05/25/12 12:07:32","81.6178","173.9","217.8","795","60.03","26"
"05/25/12 12:12:34","81.6313","165.1","217.85","757","60.0","26"
"05/25/12 12:17:33","81.6448","177.0","217.47","807","60.03","27"
"05/25/12 12:22:33","81.657","152.2","217.51","702","60.03","26"
"05/25/12 12:27:33","81.6699","175.6","217.44","800","60.0","26"
"05/25/12 12:32:33","81.6833","172.4","218.15","793","60.07","26"
"05/25/12 12:37:33","81.6969","178.3","218.23","809","60.03","27"
"05/25/12 12:42:33","81.7092","93.2","216.06","452","60.07","26"
"05/25/12 12:47:34","81.717","111.1","216.49","526","60.03","25"
"05/25/12 12:52:34","81.7252","103.5","217.32","492","60.0","25"
"05/25/12 12:57:33","81.736","118.2","217.12","560","60.07","25"
"05/25/12 13:02:34","81.7489","143.0","218.89","660","60.03","26"
"05/25/12 13:07:33","81.7622","173.5","218.71","789","60.07","26"
"05/25/12 13:12:32","81.7755","171.8","219.39","779","60.03","27"
"05/25/12 13:17:33","81.7884","152.5","219.07","702","60.07","27"
"05/25/12 13:22:33","81.7884","97.3","217.52","464","60.03","26"
"05/25/12 13:27:34","81.7961","131.1","218.34","612","60.03","26"
"05/25/12 13:32:33","81.8096","169.1","218.89","769","60.03","26"
"05/25/12 13:37:33","81.8226","171.9","219.18","783","60.03","27"
"05/25/12 13:42:34","81.832","113.6","218.54","535","60.03","26"
"05/25/12 13:47:34","81.8401","103.9","218.25","494","60.03","25"
"05/25/12 13:52:34","81.8524","161.6","219.02","738","60.07","26"
"05/25/12 13:57:33","81.8648","158.9","220.3","728","60.07","27"
"05/25/12 14:02:33","81.8771","156.1","218.6","716","60.03","27"
"05/25/12 14:07:34","81.8887","129.3","218.06","603","60.03","27"
"05/25/12 14:12:34","81.9009","161.9","218.35","742","60.03","27"
"05/25/12 14:17:34","81.9121","126.6","217.82","589","60.03","27"
"05/25/12 14:22:33","81.9218","167.9","219.09","764","60.03","27"
"05/25/12 14:27:33","81.9338","129.0","218.15","601","60.07","27"
"05/25/12 14:32:33","81.9455","152.9","218.4","703","60.07","27"
"05/25/12 14:37:33","81.9528","165.3","218.42","757","60.0","26"
"05/25/12 14:42:33","81.9648","151.4","218.66","694","60.07","26"
"05/25/12 14:47:34","81.9741","151.9","218.42","700","60.07","26"
"05/25/12 14:52:33","81.9846","146.9","217.37","676","60.0","26"
"05/25/12 14:57:34","81.9941","78.9","215.75","391","60.03","26"
"05/25/12 15:02:33","82.0032","141.8","218.4","655","60.07","26"
"05/25/12 15:07:33","82.0138","135.0","217.77","627","60.03","26"
"05/25/12 15:12:34","82.0241","128.3","217.86","599","60.03","26"
"05/25/12 15:17:33","82.0331","98.3","216.92","470","60.03","26"
"05/25/12 15:22:33","82.0425","131.3","217.86","612","60.03","26"
"05/25/12 15:27:34","82.0525","126.5","217.29","592","60.03","26"
"05/25/12 15:32:34","82.0622","122.4","217.26","574","60.03","26"
"05/25/12 15:37:33","82.0716","119.6","217.56","562","60.03","26"
"05/25/12 15:42:33","82.0808","114.8","217.06","544","60.03","26"
"05/25/12 15:47:32","82.0889","114.3","217.27","542","60.03","26"
"05/25/12 15:52:33","82.0978","111.1","216.84","530","60.07","26"
"05/25/12 15:57:33","82.1064","107.9","217.04","516","60.07","26"
"05/25/12 16:02:33","82.1146","104.7","217.25","497","60.03","25"
"05/25/12 16:07:34","82.1227","102.2","217.2","485","60.07","25"
"05/25/12 16:12:34","82.1305","99.2","217.23","475","60.03","25"
"05/25/12 16:17:34","82.1381","96.0","216.86","465","60.07","25"
"05/25/12 16:22:34","82.1454","93.4","215.74","452","60.07","25"
"05/25/12 16:27:34","82.1526","89.9","215.96","437","60.03","25"
"05/25/12 16:32:33","82.1594","86.9","216.64","421","60.03","25"
"05/25/12 16:37:33","82.166","79.8","216.57","390","60.03","25"
"05/25/12 16:42:33","82.1722","73.7","215.93","366","60.07","25"
"05/25/12 16:47:34","82.1765","46.9","216.39","396","60.03","25"
"05/25/12 16:52:33","82.1818","76.1","217.04","377","60.03","25"
"05/25/12 16:57:33","82.1872","63.7","216.26","323","60.07","24"
"05/25/12 17:02:33","82.1909","41.9","216.2","306","60.03","24"
"05/25/12 17:07:34","82.1945","32.0","215.78","282","60.03","24"
"05/25/12 17:12:33","82.1975","37.8","215.59","364","60.03","23"
"05/25/12 17:17:33","82.201","48.0","216.0","122","60.07","23"
"05/25/12 17:22:33","82.2049","59.5","216.58","92","60.07","23"
"05/25/12 17:27:34","82.2075","14.7","216.0","305","60.07","23"
"05/25/12 17:32:33","82.2104","55.4","216.06","150","60.07","22"
"05/25/12 17:37:34","82.2137","35.5","215.57","244","60.03","23"
"05/25/12 17:42:34","82.2162","35.7","215.96","341","60.07","22"
"05/25/12 17:47:33","82.2197","30.6","215.4","137","60.03","22"
"05/25/12 17:52:33","82.2218","38.6","215.91","189","60.03","22"
"05/25/12 17:57:33","82.224","25.7","214.75","58","60.03","22"
"05/25/12 18:02:33","82.2255","25.9","214.96","30","60.07","22"
"05/25/12 18:07:33","82.2276","31.2","214.98","182","60.03","22"
"05/25/12 18:12:33","82.2298","21.0","214.57","241","60.03","22"
"05/25/12 18:17:33","82.2314","17.2","214.57","46","60.03","22"
"05/25/12 18:22:33","82.2327","12.8","213.88","182","60.07","22"
"05/25/12 18:27:33","82.2342","28.9","214.78","161","60.03","21"
"05/25/12 18:32:34","82.2356","19.6","214.12","163","60.03","21"
"05/25/12 18:37:33","82.2371","26.6","215.54","143","60.03","21"
"05/25/12 18:42:34","82.2385","12.3","215.13","33","60.07","21"
"05/25/12 18:47:33","82.2398","20.4","215.21","79","60.07","21"
"05/25/12 18:52:33","82.241","15.8","215.11","20","60.07","21"
"05/25/12 18:57:33","82.2423","11.9","214.21","34","60.07","21"
"05/25/12 19:02:34","82.2432","12.9","214.22","35","60.03","21"
"05/25/12 19:07:33","82.2438","12.4","214.17","38","60.07","20"
"05/25/12 19:12:34","82.2441","0.0","214.89","0","60.03","20"
"05/25/12 19:17:33","82.2445","0.0","214.19","0","60.03","20"
"05/25/12 19:22:34","82.2449","0.0","214.29","0","60.03","20"
"05/25/12 19:27:33","82.2457","0.0","214.36","83","60.07","20"
"05/25/12 19:32:34","82.2461","0.0","213.89","0","60.03","20"
"05/25/12 19:37:33","82.2466","10.8","213.84","14","60.03","20"
"05/25/12 19:42:33","82.2469","11.9","213.44","11","60.07","20"
"05/26/12 06:07:33","82.248","11.4","213.83","2","60.03","12"
"05/26/12 06:12:34","82.2483","13.2","214.41","225","60.07","12"
"05/26/12 06:17:34","82.2487","12.1","213.56","6","60.0","12"
"05/26/12 06:22:33","82.2492","11.1","213.76","13","60.03","13"
"05/26/12 06:27:34","82.2499","15.2","214.06","252","60.0","13"
"05/26/12 06:32:33","82.2508","7.2","213.69","72","60.0","13"
"05/26/12 06:37:34","82.2519","14.3","213.59","11","60.03","13"
"05/26/12 06:42:33","82.2531","21.1","213.67","221","60.03","14"
"05/26/12 06:47:33","82.2547","17.9","213.79","235","59.96","14"
"05/26/12 06:52:33","82.2564","17.2","215.02","28","60.07","15"
"05/26/12 06:57:33","82.2584","24.1","214.46","190","60.0","15"
"05/26/12 07:02:34","82.2606","26.7","214.39","164","60.0","16"
"05/26/12 07:07:33","82.2631","30.0","214.9","190","60.0","16"
"05/26/12 07:12:35","82.2659","41.7","214.71","213","60.03","17"
"05/26/12 07:17:34","82.269","35.0","214.76","110","60.03","17"
"05/26/12 07:22:33","82.2722","49.0","214.89","271","60.03","18"
"05/26/12 07:27:34","82.2758","53.8","214.68","269","60.03","18"
"05/26/12 07:32:33","82.2795","47.4","214.84","268","60.0","18"
"05/26/12 07:37:34","82.2834","49.2","214.95","304","60.0","18"
"05/26/12 07:42:33","82.2873","40.0","215.9","341","60.03","19"
"05/26/12 07:47:34","82.2911","43.7","215.44","384","60.03","19"
"05/26/12 07:52:35","82.295","43.0","215.55","385","60.0","19"
"05/26/12 07:57:34","82.299","50.3","215.56","102","60.03","19"
"05/26/12 08:02:35","82.3032","52.1","216.24","260","60.03","20"
"05/26/12 08:07:35","82.3077","58.2","216.08","169","60.0","20"
"05/26/12 08:12:35","82.3132","77.6","215.96","385","60.03","20"
"05/26/12 08:17:33","82.3193","80.9","216.15","399","60.0","20"
"05/26/12 08:22:35","82.3258","84.0","216.43","410","60.0","20"
"05/26/12 08:27:34","82.3324","86.4","215.75","424","60.0","21"
"05/26/12 08:32:34","82.3392","90.0","216.8","434","59.96","22"
"05/26/12 08:37:34","82.3463","92.7","216.6","449","60.03","22"
"05/26/12 08:42:34","82.3537","95.9","217.33","459","60.03","22"
"05/26/12 08:47:34","82.3613","98.6","216.61","471","60.03","23"
"05/26/12 08:52:34","82.3691","102.2","216.81","487","60.0","23"
"05/26/12 08:57:34","82.377","101.1","217.05","481","60.03","23"
"05/26/12 09:02:34","82.385","103.2","216.67","490","60.03","24"
"05/26/12 09:07:34","82.393","99.1","216.42","474","59.96","24"
"05/26/12 09:12:35","82.4003","94.8","216.63","459","60.03","24"
"05/26/12 09:17:33","82.4079","102.8","217.5","486","60.0","25"
"05/26/12 09:22:35","82.4158","96.9","217.19","464","60.03","25"
"05/26/12 09:27:34","82.4234","108.0","216.74","509","60.03","26"
"05/26/12 09:32:33","82.4323","112.5","217.17","533","60.0","26"
"05/26/12 09:37:34","82.4414","118.4","217.45","554","60.03","27"
"05/26/12 09:42:34","82.4506","113.7","216.57","538","60.0","28"
"05/26/12 09:47:33","82.4594","112.0","217.12","530","60.03","29"
"05/26/12 09:52:33","82.4681","117.8","216.72","554","60.03","29"
"05/26/12 09:57:34","82.4778","129.4","217.38","605","60.03","30"
"05/26/12 10:02:35","82.4878","124.6","217.54","579","60.0","31"
"05/26/12 10:07:34","82.4971","116.5","216.51","547","60.03","31"
"05/26/12 10:12:34","82.5063","123.8","216.83","581","60.0","31"
"05/26/12 10:17:34","82.5156","107.7","216.42","511","60.0","30"
"05/26/12 10:22:34","82.5246","125.7","217.22","586","60.0","30"
"05/26/12 10:27:33","82.5343","124.1","216.81","584","60.0","30"
"05/26/12 10:32:34","82.5441","131.5","217.04","614","60.0","30"
"05/26/12 10:37:34","82.5542","133.1","216.88","621","60.0","31"
"05/26/12 10:42:33","82.5639","132.0","217.01","616","60.03","31"
"05/26/12 10:47:33","82.574","130.4","217.31","607","60.0","31"
"05/26/12 10:52:33","82.5835","119.6","217.23","559","60.0","31"
"05/26/12 10:57:33","82.5936","132.3","217.5","618","60.03","31"
"05/26/12 11:02:33","82.6042","141.6","217.1","656","60.03","32"
"05/26/12 11:07:33","82.6147","131.5","216.77","616","60.07","32"
"05/26/12 11:12:33","82.6246","131.5","216.99","616","60.0","32"
"05/26/12 11:17:35","82.6347","125.9","216.0","593","60.03","33"
"05/26/12 11:22:33","82.6445","125.9","216.84","587","60.03","33"
"05/26/12 11:27:34","82.6545","126.6","216.86","592","60.0","33"
"05/26/12 11:32:35","82.6643","122.9","216.82","576","60.03","34"
"05/26/12 11:37:34","82.6736","119.7","217.1","561","60.0","34"
"05/26/12 11:42:34","82.6829","120.7","216.83","570","60.0","34"
"05/26/12 11:47:33","82.6927","125.2","217.33","589","60.03","34"
"05/26/12 11:52:34","82.7027","126.7","216.42","596","60.03","34"
"05/26/12 11:57:34","82.7128","132.6","216.9","615","60.03","35"
"05/26/12 12:02:34","82.7231","130.9","217.86","608","60.03","35"
"05/26/12 12:07:34","82.7334","133.3","217.52","622","60.03","35"
"05/26/12 12:12:34","82.7441","141.8","218.36","653","60.03","35"
"05/26/12 12:17:34","82.7552","147.8","218.04","677","60.0","35"
"05/26/12 12:22:35","82.7654","93.8","216.77","454","60.0","35"
"05/26/12 12:27:35","82.7731","94.2","216.54","455","60.03","34"
"05/26/12 12:32:34","82.7793","76.1","215.44","376","60.0","34"
"05/26/12 12:37:34","82.7857","85.0","215.9","415","60.03","34"
"05/26/12 12:42:34","82.7924","92.6","216.33","447","60.0","33"
"05/26/12 12:47:34","82.7995","82.6","215.51","407","60.03","32"
"05/26/12 12:52:33","82.806","86.0","215.58","422","60.03","32"
"05/26/12 12:57:33","82.8126","80.4","215.36","397","60.03","32"
"05/26/12 13:02:34","82.8191","83.5","215.7","410","60.03","32"
"05/26/12 13:07:34","82.826","86.9","215.75","422","60.0","33"
"05/26/12 13:12:34","82.8326","81.6","215.57","403","60.03","33"
"05/26/12 13:17:34","82.8388","78.0","215.51","385","60.03","33"
"05/26/12 13:22:34","82.8457","132.1","217.57","613","60.03","33"
"05/26/12 13:27:33","82.8558","124.4","217.19","584","60.0","34"
"05/26/12 13:32:35","82.8655","126.2","217.39","587","60.0","34"
"05/26/12 13:37:33","82.8759","117.9","217.21","551","60.0","34"
"05/26/12 13:42:34","82.8859","147.8","218.27","681","60.0","34"
"05/26/12 13:47:34","82.8962","136.1","217.95","631","60.0","35"
"05/26/12 13:52:34","82.9034","70.0","216.03","349","60.03","34"
"05/26/12 13:57:34","82.9087","70.0","216.04","351","60.03","33"
"05/26/12 14:02:34","82.9139","62.6","216.33","320","60.03","33"
"05/26/12 14:07:34","82.9192","68.2","216.73","342","59.96","33"
"05/26/12 14:12:34","82.9244","67.5","215.89","337","60.03","32"
"05/26/12 14:17:34","82.9293","63.4","215.93","321","60.03","31"
"05/26/12 14:22:34","82.9334","44.0","215.31","386","60.03","30"
"05/26/12 14:27:34","82.9373","40.1","216.16","339","60.03","30"
"05/26/12 14:32:34","82.9411","48.6","216.28","352","60.0","29"
"05/26/12 14:37:33","82.9452","68.8","216.51","342","60.0","28"
"05/26/12 14:42:34","82.9516","89.1","217.33","431","60.0","28"
"05/26/12 14:47:34","82.9586","87.3","217.83","423","60.03","28"
"05/26/12 14:52:34","82.9646","65.9","216.99","333","60.0","27"
"05/26/12 14:57:33","82.9704","75.8","217.19","376","60.03","27"
"05/26/12 15:02:34","82.9761","67.4","216.81","336","60.0","26"
"05/26/12 15:07:33","82.9812","64.7","216.49","329","60.03","26"
"05/26/12 15:12:34","82.986","62.3","215.87","320","60.0","25"
"05/26/12 15:17:35","82.9912","68.0","216.98","342","60.0","25"
"05/26/12 15:22:34","82.9965","68.8","216.17","347","60.03","24"
"05/26/12 15:27:34","83.0019","68.9","216.3","344","60.03","23"
"05/26/12 15:32:35","83.0073","72.8","216.21","359","60.03","23"
"05/26/12 15:37:35","83.0112","47.1","216.35","204","60.03","22"
"05/26/12 15:42:34","83.015","57.5","215.06","118","60.03","22"
"05/26/12 15:47:34","83.0189","57.5","215.83","112","60.0","22"
"05/26/12 15:52:35","83.0227","52.7","215.88","149","60.03","21"
"05/26/12 15:57:33","83.0265","61.3","216.59","112","60.03","21"
"05/26/12 16:02:33","83.0302","41.3","216.27","198","60.03","20"
"05/26/12 16:07:34","83.0339","39.1","215.89","216","60.0","20"
"05/26/12 16:12:34","83.0375","39.7","216.28","322","60.0","20"
"05/26/12 16:17:34","83.0408","34.7","215.85","154","60.03","20"
"05/26/12 16:22:34","83.0435","29.6","215.43","114","60.03","20"
"05/26/12 16:27:33","83.0459","26.6","215.87","80","60.03","20"
"05/26/12 16:32:35","83.0487","51.3","216.26","349","60.03","20"
"05/26/12 16:37:34","83.0524","52.9","215.9","142","60.03","20"
"05/26/12 16:42:33","83.0561","36.7","216.29","268","60.03","20"
"05/26/12 16:47:33","83.06","43.4","215.68","286","60.03","20"
"05/26/12 16:52:34","83.063","29.0","214.75","180","60.03","20"
"05/26/12 16:57:34","83.0658","32.9","214.46","226","60.0","20"
"05/26/12 17:02:33","83.0683","34.5","214.62","273","60.03","20"
"05/26/12 17:07:35","83.0707","25.2","214.56","89","60.03","20"
"05/26/12 17:12:33","83.0726","23.6","214.92","18","60.03","19"
"05/26/12 17:17:34","83.0745","32.8","214.85","67","60.07","19"
"05/26/12 17:22:35","83.0764","16.1","215.18","35","60.0","19"
"05/26/12 17:27:34","83.0783","18.4","215.65","119","60.03","19"
"05/26/12 17:32:35","83.0803","32.2","215.56","22","60.07","19"
"05/26/12 17:37:33","83.082","21.3","215.24","176","60.03","18"
"05/26/12 17:42:33","83.0835","25.7","214.78","89","60.03","18"
"05/26/12 17:47:34","83.0849","13.9","214.29","9","60.0","18"
"05/26/12 17:52:34","83.086","19.6","214.36","225","60.03","18"
"05/26/12 17:57:34","83.087","12.3","214.12","74","60.03","17"
"05/26/12 18:02:34","83.0879","13.5","214.84","1","60.0","17"
"05/26/12 18:07:34","83.089","12.8","214.55","2","60.03","17"
"05/26/12 18:12:34","83.0899","6.2","214.39","189","60.03","17"
"05/26/12 18:17:34","83.0908","15.9","214.38","22","60.03","17"
"05/26/12 18:22:34","83.0918","21.4","214.52","234","60.03","17"
"05/26/12 18:27:34","83.0928","13.9","214.43","42","60.03","16"
"05/26/12 18:32:34","83.0936","12.9","213.83","5","60.07","16"
"05/26/12 18:37:34","83.0945","11.9","213.98","7","60.03","16"
"05/26/12 18:42:35","83.0953","11.2","214.47","39","60.07","16"
"05/26/12 18:47:35","83.0963","15.2","214.13","6","60.03","16"
"05/26/12 18:52:33","83.0974","10.7","214.58","32","60.0","16"
"05/26/12 18:57:35","83.0984","14.8","214.6","2","60.07","16"
"05/26/12 19:02:34","83.0993","13.4","214.59","4","60.0","16"
"05/26/12 19:07:34","83.1004","11.9","214.46","0","60.03","16"
"05/26/12 19:12:34","83.1011","0.0","213.99","148","60.03","16"
"05/26/12 19:17:33","83.1018","14.6","213.76","14","60.03","15"
"05/26/12 19:22:34","83.1023","10.2","214.24","1","60.03","15"
"05/26/12 19:27:35","83.1028","0.0","214.71","0","60.03","15"
"05/26/12 19:32:33","83.1031","12.6","215.11","3","60.0","15"
"05/26/12 19:37:33","83.1036","12.9","214.7","10","60.07","15"
"05/26/12 19:42:33","83.1039","0.0","214.34","0","60.03","15"
"05/26/12 19:47:34","83.1042","0.0","213.99","0","60.03","15"
"05/27/12 07:12:34","83.1053","0.0","213.17","0","60.0","11"
"05/27/12 07:17:34","83.1059","0.0","213.08","0","60.03","11"
"05/27/12 07:22:34","83.1066","11.7","213.37","2","60.0","11"
"05/27/12 07:27:34","83.1079","15.5","213.34","26","60.0","11"
"05/27/12 07:32:34","83.1092","12.1","214.02","34","60.0","12"
"05/27/12 07:37:35","83.1101","13.5","213.24","24","59.96","12"
"05/27/12 07:42:34","83.1109","0.0","212.46","176","60.0","12"
"05/27/12 07:47:34","83.1114","14.4","212.47","0","60.03","12"
"05/27/12 07:57:35","83.1118","0.0","212.15","0","60.03","12"
"05/27/12 08:42:35","83.1124","14.1","214.03","2","60.0","12"
"05/27/12 08:47:34","83.1136","10.8","214.17","26","60.0","12"
"05/27/12 08:57:33","83.1166","24.3","214.02","119","60.0","13"
"05/27/12 09:02:33","83.1179","11.3","213.71","119","60.03","13"
"05/27/12 09:07:35","83.1192","14.3","214.25","21","60.0","13"
"05/27/12 09:12:35","83.1202","13.2","213.61","60","60.0","13"
"05/27/12 09:17:33","83.1217","17.2","213.58","7","60.0","13"
"05/27/12 09:27:35","83.1225","13.0","214.17","21","60.03","13"
"05/27/12 09:32:35","83.1232","28.7","214.06","66","60.03","13"
"05/27/12 09:37:34","83.1259","36.6","214.55","223","60.0","13"
"05/27/12 09:42:33","83.1294","44.8","214.55","381","60.03","13"
"05/27/12 09:47:34","83.132","27.0","213.77","135","60.03","13"
"05/27/12 09:52:34","83.1337","21.0","213.78","17","60.03","13"
"05/27/12 09:57:34","83.1355","12.8","214.03","49","60.0","13"
"05/27/12 10:02:35","83.1368","20.4","214.33","136","60.0","13"
"05/27/12 10:07:35","83.1387","21.4","213.82","47","60.0","13"
"05/27/12 10:12:34","83.1403","20.0","213.95","175","60.0","13"
"05/27/12 10:17:35","83.1425","32.8","215.03","100","59.96","13"
"05/27/12 10:22:35","83.1454","37.3","214.93","105","60.03","13"
"05/27/12 10:27:34","83.1488","34.1","214.19","320","60.03","14"
"05/27/12 10:32:34","83.152","49.4","214.79","262","60.03","14"
"05/27/12 10:37:34","83.1551","39.5","214.27","247","60.03","14"
"05/27/12 10:42:34","83.1579","35.5","214.38","90","60.0","14"
"05/27/12 10:47:34","83.1611","41.2","213.83","272","60.0","15"
"05/27/12 10:52:34","83.1647","49.7","215.12","122","60.0","15"
"05/27/12 10:57:34","83.168","44.1","215.21","336","60.03","15"
"05/27/12 11:02:35","83.1709","34.1","215.02","339","60.03","15"
"05/27/12 11:07:35","83.1742","47.0","214.62","239","60.0","15"
"05/27/12 11:12:35","83.1773","40.2","214.65","357","60.03","15"
"05/27/12 11:17:34","83.1801","37.0","214.92","169","60.03","15"
"05/27/12 11:22:35","83.1838","64.2","215.32","175","60.0","15"
"05/27/12 11:27:35","83.1879","47.7","215.59","301","60.03","15"
"05/27/12 11:32:34","83.1933","50.0","215.17","330","60.0","16"
"05/27/12 11:37:34","83.1972","38.9","214.38","82","60.0","16"
"05/27/12 11:42:33","83.2021","58.2","214.89","186","60.0","17"
"05/27/12 11:47:35","83.2083","82.0","215.74","405","60.03","17"
"05/27/12 11:52:34","83.2166","135.3","217.22","632","60.03","18"
"05/27/12 11:57:34","83.2258","100.4","216.35","481","60.0","19"
"05/27/12 12:02:34","83.2348","125.4","216.89","589","60.03","19"
"05/27/12 12:07:34","83.2447","146.1","216.83","676","60.03","20"
"05/27/12 12:12:34","83.2572","149.2","217.5","683","60.0","21"
"05/27/12 12:17:35","83.266","97.8","215.53","471","60.03","22"
"05/27/12 12:22:33","83.274","111.3","215.95","531","60.03","22"
"05/27/12 12:27:33","83.2814","97.0","215.6","469","60.03","22"
"05/27/12 12:32:35","83.2889","110.0","216.24","520","60.03","22"
"05/27/12 12:37:35","83.2971","109.7","216.11","522","60.0","22"
"05/27/12 12:42:33","83.3063","84.9","215.67","416","60.0","22"
"05/27/12 12:47:35","83.3154","86.1","215.72","423","60.0","23"
"05/27/12 12:52:34","83.325","157.4","218.16","722","60.03","24"
"05/27/12 12:57:34","83.3373","175.7","218.23","799","60.03","25"
"05/27/12 13:02:35","83.3503","173.7","217.82","791","60.0","26"
"05/27/12 13:07:34","83.3628","157.3","217.6","724","60.03","26"
"05/27/12 13:12:34","83.3753","159.5","217.36","731","60.0","27"
"05/27/12 13:17:34","83.3874","154.4","217.63","711","60.0","27"
"05/27/12 13:22:35","83.3994","153.6","217.17","708","60.0","27"
"05/27/12 13:27:34","83.4101","94.8","216.05","459","60.0","28"
"05/27/12 13:32:34","83.4187","75.8","215.26","373","60.0","27"
"05/27/12 13:37:34","83.4263","138.0","217.14","637","60.03","27"
"05/27/12 13:42:34","83.4368","107.1","216.22","506","60.0","27"
"05/27/12 13:47:34","83.4462","89.9","216.22","435","60.0","27"
"05/27/12 13:52:35","83.4542","112.3","216.8","534","60.03","26"
"05/27/12 13:57:35","83.4631","109.3","216.35","523","60.03","26"
"05/27/12 14:02:35","83.4714","161.2","218.37","735","60.0","27"
"05/27/12 14:07:34","83.4804","163.7","217.45","748","60.0","27"
"05/27/12 14:12:35","83.4922","143.7","216.6","668","60.0","27"
"05/27/12 14:17:35","83.5025","137.8","216.86","638","60.03","28"
"05/27/12 14:22:34","83.513","136.1","217.15","632","60.0","28"
"05/27/12 14:27:35","83.5236","137.4","217.12","640","60.03","28"
"05/27/12 14:32:34","83.5337","131.2","216.49","613","60.0","28"
"05/27/12 14:37:34","83.5441","130.7","216.7","610","60.03","28"
"05/27/12 14:42:35","83.554","130.5","217.13","608","60.0","28"
"05/27/12 14:47:34","83.5639","136.4","217.82","632","60.03","28"
"05/27/12 14:52:34","83.5734","138.9","217.75","643","60.0","29"
"05/27/12 14:57:34","83.5821","122.1","217.46","569","60.03","29"
"05/27/12 15:02:35","83.5897","88.0","215.87","429","60.07","28"
"05/27/12 15:07:35","83.5956","77.9","215.69","385","59.96","28"
"05/27/12 15:12:35","83.6021","67.9","215.29","341","60.03","28"
"05/27/12 15:17:34","83.6074","61.1","215.53","314","60.03","28"
"05/27/12 15:22:35","83.6139","68.2","215.8","344","60.0","28"
"05/27/12 15:27:35","83.6182","48.0","216.45","364","60.03","28"
"05/27/12 15:32:35","83.6225","46.4","215.68","362","60.03","27"
"05/27/12 15:37:35","83.6264","50.8","216.32","323","60.03","27"
"05/27/12 15:42:35","83.6302","56.2","216.55","364","60.03","26"
"05/27/12 15:47:34","83.6342","39.1","216.15","289","60.03","26"
"05/27/12 15:52:34","83.6379","44.2","215.81","112","60.0","26"
"05/27/12 15:57:35","83.6417","44.2","215.78","364","60.03","25"
"05/27/12 16:02:34","83.6456","45.3","215.66","215","60.0","25"
"05/27/12 16:07:35","83.6497","75.7","216.73","371","60.03","25"
"05/27/12 16:12:34","83.6544","57.8","216.39","402","60.0","25"
"05/27/12 16:17:34","83.6612","117.3","218.02","549","60.0","25"
"05/27/12 16:22:35","83.6686","94.7","216.99","453","60.03","25"
"05/27/12 16:27:35","83.6738","74.3","216.86","369","60.03","25"
"05/27/12 16:32:35","83.6787","62.3","216.16","330","60.03","25"
"05/27/12 16:37:34","83.6847","62.2","215.87","320","60.03","25"
"05/27/12 16:42:34","83.6897","48.4","216.45","336","60.0","25"
"05/27/12 16:47:35","83.6933","33.8","214.86","214","60.0","25"
"05/27/12 16:52:34","83.6965","37.7","215.05","151","60.03","25"
"05/27/12 16:57:35","83.7001","50.1","215.94","392","60.03","25"
"05/27/12 17:02:35","83.7036","59.6","215.77","109","60.0","25"
"05/27/12 17:07:35","83.7086","68.7","216.31","346","60.03","25"
"05/27/12 17:12:33","83.7128","42.9","215.96","388","60.03","25"
"05/27/12 17:17:35","83.7166","48.2","215.98","333","60.03","25"
"05/27/12 17:22:34","83.7204","43.0","216.1","375","60.0","25"
"05/27/12 17:27:34","83.7242","54.9","215.76","99","60.03","25"
"05/27/12 17:32:34","83.7276","44.6","215.99","268","60.03","25"
"05/27/12 17:37:34","83.7309","45.5","215.41","361","60.03","25"
"05/27/12 17:42:34","83.7336","34.2","215.56","76","60.03","25"
"05/27/12 17:47:34","83.7363","29.8","215.51","260","60.03","25"
"05/27/12 17:52:35","83.739","29.3","215.91","94","60.03","25"
"05/27/12 17:57:35","83.7416","38.2","216.01","76","60.03","25"
"05/27/12 18:02:35","83.744","26.4","215.2","75","60.0","25"
"05/27/12 18:07:35","83.7462","27.4","215.85","34","60.0","24"
"05/27/12 18:12:34","83.7478","19.5","215.71","151","60.03","24"
"05/27/12 18:17:34","83.7491","11.9","215.03","42","60.03","24"
"05/27/12 18:22:34","83.7503","15.6","215.37","23","60.0","24"
"05/27/12 18:27:34","83.7515","14.9","215.49","101","60.03","23"
"05/27/12 18:32:35","83.7526","16.1","215.41","31","60.0","23"
"05/27/12 18:37:34","83.7535","11.6","215.95","7","60.03","23"
"05/27/12 18:42:34","83.7543","11.2","215.68","0","60.0","22"
"05/27/12 18:47:35","83.7552","13.2","215.25","1","60.03","22"
"05/27/12 18:52:35","83.7558","10.4","215.48","55","60.03","22"
"05/27/12 18:57:35","83.7564","9.6","215.5","0","60.0","21"
"05/27/12 19:02:35","83.757","12.1","214.69","6","60.03","21"
"05/27/12 19:07:34","83.7576","15.1","215.17","0","60.03","21"
"05/27/12 19:12:35","83.7581","3.3","214.99","218","60.03","20"
"05/27/12 19:17:34","83.7585","0.0","214.75","0","60.03","20"
"05/27/12 19:27:35","83.759","0.0","215.25","0","60.0","20"
"05/27/12 19:32:35","83.7592","0.0","214.7","0","60.03","20"
"05/27/12 19:37:35","83.7595","0.0","214.45","0","60.03","20"
"05/27/12 19:42:35","83.7598","4.0","214.55","187","60.0","19"
"05/27/12 19:47:35","83.7601","0.0","214.72","0","60.03","19"
"05/28/12 05:47:36","83.7607","10.4","214.21","10","60.03","15"
"05/28/12 05:52:34","83.7611","0.0","214.23","0","60.03","15"
"05/28/12 05:57:35","83.7615","0.0","214.16","0","60.03","15"
"05/28/12 06:02:34","83.762","13.1","214.88","159","60.03","15"
"05/28/12 06:07:35","83.7624","12.0","215.52","7","60.03","15"
"05/28/12 06:12:34","83.763","0.0","215.35","0","60.07","15"
"05/28/12 06:17:36","83.7634","0.0","214.67","208","60.0","16"
"05/28/12 06:22:35","83.7639","0.0","214.63","0","60.03","16"
"05/28/12 06:27:35","83.7642","0.0","214.86","0","60.03","16"
"05/28/12 06:32:35","83.7646","14.8","214.98","1","60.03","16"
"05/28/12 06:37:35","83.765","10.9","214.32","5","60.03","16"
"05/28/12 06:42:35","83.7653","0.0","215.16","0","60.03","16"
"05/28/12 06:47:36","83.7661","10.2","215.53","1","60.0","16"
"05/28/12 06:52:34","83.7675","20.2","215.27","92","60.0","17"
"05/28/12 06:57:36","83.769","19.3","214.96","105","60.03","17"
"05/28/12 07:02:34","83.7699","15.7","215.13","71","60.0","17"
"05/28/12 07:07:34","83.7709","20.4","215.22","116","60.0","17"
"05/28/12 07:12:34","83.7727","37.6","215.47","87","60.03","17"
"05/28/12 07:17:34","83.7747","23.0","215.55","148","60.0","17"
"05/28/12 07:22:34","83.7774","32.3","216.3","108","59.96","18"
"05/28/12 07:27:34","83.7805","33.6","215.73","298","60.03","18"
"05/28/12 07:32:35","83.7841","55.8","215.81","260","59.96","19"
"05/28/12 07:37:35","83.7877","46.0","214.75","154","60.0","19"
"05/28/12 07:42:35","83.7903","26.6","214.18","135","60.03","19"
"05/28/12 07:47:35","83.7925","22.9","214.89","116","60.0","20"
"05/28/12 07:52:36","83.7936","13.9","214.46","239","60.0","20"
"05/28/12 07:57:34","83.7942","0.0","213.97","0","60.03","20"
"05/28/12 08:02:34","83.7945","11.2","214.23","4","60.03","20"
"05/28/12 08:07:36","83.795","0.0","214.2","0","60.0","20"
"05/28/12 08:12:36","83.7956","13.5","214.11","58","60.0","20"
"05/28/12 08:17:35","83.7965","13.4","213.74","4","60.0","20"
"05/28/12 08:22:35","83.798","21.5","214.09","133","60.0","20"
"05/28/12 08:27:35","83.7998","34.8","214.39","133","60.03","20"
"05/28/12 08:32:34","83.8028","53.9","214.94","155","60.03","20"
"05/28/12 08:37:34","83.806","42.4","215.88","360","60.0","21"
"05/28/12 08:42:34","83.8098","45.4","216.02","412","60.03","22"
"05/28/12 08:47:35","83.8162","99.4","216.49","477","60.03","23"
"05/28/12 08:52:34","83.8235","97.1","216.35","467","60.0","23"
"05/28/12 08:57:35","83.8299","43.1","214.62","295","60.03","24"
"05/28/12 09:02:35","83.8361","83.4","216.04","408","60.0","25"
"05/28/12 09:07:35","83.8428","86.6","216.38","423","60.03","26"
"05/28/12 09:12:34","83.8481","67.5","216.15","338","60.07","26"
"05/28/12 09:17:34","83.8537","61.8","215.83","313","60.0","26"
"05/28/12 09:22:34","83.8579","73.9","215.17","95","60.0","26"
"05/28/12 09:27:35","83.8644","106.0","216.64","508","60.0","26"
"05/28/12 09:32:34","83.8728","107.6","215.61","514","60.0","27"
"05/28/12 09:37:35","83.8808","114.0","216.87","539","60.0","27"
"05/28/12 09:42:34","83.8899","123.2","217.36","577","60.03","28"
"05/28/12 09:47:35","83.8998","135.2","216.96","632","60.03","28"
"05/28/12 09:52:34","83.909","73.1","215.41","362","60.03","28"
"05/28/12 09:57:36","83.9172","160.9","217.85","737","60.03","29"
"05/28/12 10:02:35","83.9234","40.8","214.68","144","60.03","28"
"05/28/12 10:07:35","83.9272","63.8","215.08","324","60.03","28"
"05/28/12 10:12:35","83.9333","70.2","215.36","353","60.0","27"
"05/28/12 10:17:35","83.9406","85.2","216.25","412","60.0","28"
"05/28/12 10:22:35","83.9458","35.7","214.28","319","60.0","27"
"05/28/12 10:27:34","83.9488","46.9","213.53","191","60.0","27"
"05/28/12 10:32:35","83.9527","53.9","214.4","351","60.03","27"
"05/28/12 10:37:34","83.957","60.5","215.17","199","60.03","27"
"05/28/12 10:42:35","83.9629","177.5","218.12","807","60.03","28"
"05/28/12 10:47:35","83.9716","171.6","217.93","782","60.0","27"
"05/28/12 10:52:34","83.9791","47.1","214.88","107","60.03","26"
"05/28/12 10:57:35","83.9852","31.8","215.08","108","60.0","25"
"05/28/12 11:02:34","83.9892","110.3","216.73","518","60.03","24"
"05/28/12 11:07:35","83.9951","71.6","216.39","356","60.0","24"
"05/28/12 11:12:36","84.0","56.8","215.34","196","60.0","23"
"05/28/12 11:17:35","84.0034","45.0","214.47","306","60.0","23"
"05/28/12 11:22:35","84.0068","44.8","215.55","357","60.0","23"
"05/28/12 11:27:35","84.0112","52.6","215.05","114","60.0","23"
"05/28/12 11:32:36","84.0144","48.8","214.44","203","60.0","23"
"05/28/12 11:37:34","84.018","49.1","214.84","336","60.03","22"
"05/28/12 11:42:35","84.0218","47.3","215.2","347","60.0","22"
"05/28/12 11:47:35","84.0257","56.8","214.48","183","60.03","22"
"05/28/12 11:52:34","84.0303","42.9","215.17","82","60.03","22"
"05/28/12 11:57:35","84.0333","64.4","216.37","306","60.07","21"
"05/28/12 12:02:35","84.0389","47.5","215.65","367","60.03","21"
"05/28/12 12:07:35","84.0463","169.8","218.53","772","60.03","22"
"05/28/12 12:12:34","84.0555","95.2","216.28","457","60.0","23"
"05/28/12 12:17:35","84.0668","171.7","218.6","769","60.03","24"
"05/28/12 12:22:34","84.0776","63.8","216.06","348","60.0","25"
"05/28/12 12:27:35","84.0852","102.7","217.77","487","60.03","25"
"05/28/12 12:32:36","84.0936","141.5","217.72","652","60.0","25"
"05/28/12 12:37:35","84.1032","182.1","218.46","830","60.0","26"
"05/28/12 12:42:35","84.1141","191.6","219.43","869","60.03","26"
"05/28/12 12:47:35","84.1251","141.7","218.02","658","60.0","27"
"05/28/12 12:52:34","84.1382","185.1","219.2","834","60.0","28"
"05/28/12 12:57:35","84.1503","180.8","219.14","818","60.03","28"
"05/28/12 13:02:35","84.1634","162.6","218.3","746","60.03","29"
"05/28/12 13:07:34","84.176","162.2","218.4","744","60.0","30"
"05/28/12 13:12:34","84.1887","161.3","218.08","739","60.03","30"
"05/28/12 13:17:35","84.2014","166.9","217.92","763","60.03","31"
"05/28/12 13:22:34","84.2127","72.3","216.12","361","60.03","30"
"05/28/12 13:27:35","84.2234","176.6","218.18","805","60.0","31"
"05/28/12 13:32:34","84.2362","160.2","218.55","731","60.03","31"
"05/28/12 13:37:35","84.2486","164.9","218.8","747","60.0","32"
"05/28/12 13:42:35","84.2618","168.0","219.04","768","60.03","32"
"05/28/12 13:47:36","84.2747","170.4","218.92","774","60.0","33"
"05/28/12 13:52:35","84.2873","155.9","218.53","714","60.03","33"
"05/28/12 13:57:34","84.2993","163.6","219.1","742","60.0","33"
"05/28/12 14:02:35","84.3086","91.3","216.73","444","60.0","33"
"05/28/12 14:07:34","84.3191","161.9","218.86","736","60.0","33"
"05/28/12 14:12:34","84.3318","162.3","218.64","741","60.0","33"
"05/28/12 14:17:35","84.3431","146.8","217.85","679","60.0","33"
"05/28/12 14:22:36","84.3543","142.4","218.12","655","60.03","33"
"05/28/12 14:27:35","84.3653","140.1","218.59","648","60.03","33"
"05/28/12 14:32:35","84.3762","138.7","217.7","643","60.0","33"
"05/28/12 14:37:34","84.3869","137.0","217.66","637","60.03","33"
"05/28/12 14:42:34","84.3976","136.9","217.82","635","60.03","33"
"05/28/12 14:47:35","84.408","133.4","217.55","622","60.03","33"
"05/28/12 14:52:34","84.4183","131.4","217.83","614","60.03","33"
"05/28/12 14:57:34","84.4284","129.2","217.59","604","60.03","33"
"05/28/12 15:02:35","84.4385","128.5","217.65","601","60.0","32"
"05/28/12 15:07:35","84.4485","127.9","217.41","598","60.0","32"
"05/28/12 15:12:35","84.4585","130.0","217.44","603","60.0","32"
"05/28/12 15:17:36","84.4665","67.2","215.82","340","60.03","31"
"05/28/12 15:22:35","84.4725","83.2","215.86","405","60.03","30"
"05/28/12 15:27:34","84.4795","140.1","217.45","648","60.0","29"
"05/28/12 15:32:36","84.4876","43.1","214.85","401","60.0","29"
"05/28/12 15:37:34","84.496","97.6","216.52","468","60.0","29"
"05/28/12 15:42:35","84.5041","88.3","216.5","428","60.0","29"
"05/28/12 15:47:35","84.5112","96.6","216.12","468","60.03","28"
"05/28/12 15:52:34","84.5187","110.3","217.31","523","60.03","28"
"05/28/12 15:57:34","84.5267","104.1","216.88","499","60.0","28"
"05/28/12 16:02:34","84.5346","100.6","217.08","482","60.0","27"
"05/28/12 16:07:35","84.5423","97.9","216.41","469","60.0","27"
"05/28/12 16:12:35","84.5498","95.7","216.84","458","60.0","27"
"05/28/12 16:17:34","84.557","93.1","216.6","451","60.0","27"
"05/28/12 16:22:34","84.5641","91.0","216.67","441","60.0","27"
"05/28/12 16:27:36","84.5699","56.7","215.31","205","60.03","26"
"05/28/12 16:32:35","84.5745","39.6","215.13","276","60.03","26"
"05/28/12 16:37:34","84.5787","97.6","215.97","472","60.03","26"
