"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 16:42:35","84.5841","77.1","216.12","382","60.03","25"
"05/28/12 16:47:36","84.5895","66.0","215.67","358","60.03","25"
"05/28/12 16:52:34","84.595","72.6","215.5","363","60.03","25"
"05/28/12 16:57:35","84.6004","68.6","215.2","345","60.0","25"
"05/28/12 17:02:34","84.6056","64.9","215.48","327","60.03","25"
"05/28/12 17:07:35","84.6104","62.5","215.07","269","60.0","25"
"05/28/12 17:12:34","84.6142","48.8","215.29","307","60.0","25"
"05/28/12 17:17:34","84.6181","44.0","215.19","183","60.0","25"
"05/28/12 17:22:35","84.622","48.8","215.27","150","60.07","25"
"05/28/12 17:27:35","84.6257","55.7","215.14","108","60.03","25"
"05/28/12 17:32:35","84.6293","37.9","214.48","104","60.0","25"
"05/28/12 17:37:34","84.6325","44.0","214.39","339","60.0","24"
"05/28/12 17:42:34","84.6356","41.4","214.35","179","60.03","24"
"05/28/12 17:47:36","84.6384","36.7","213.8","144","60.03","24"
"05/28/12 17:52:36","84.6409","34.4","214.54","66","60.03","24"
"05/28/12 17:57:35","84.6431","21.5","214.52","14","60.03","24"
"05/28/12 18:02:35","84.6452","34.1","214.82","126","60.0","23"
"05/28/12 18:07:34","84.6469","21.8","214.54","32","60.0","23"
"05/28/12 18:12:35","84.6485","17.5","214.17","212","60.03","23"
"05/28/12 18:17:35","84.6497","11.8","214.49","11","60.03","23"
"05/28/12 18:22:35","84.6509","18.4","214.58","136","60.03","23"
"05/28/12 18:27:36","84.6518","9.3","213.71","229","60.03","22"
"05/28/12 18:32:34","84.6525","13.8","214.5","98","60.03","22"
"05/28/12 18:37:35","84.6532","13.1","214.35","22","60.03","22"
"05/28/12 18:42:35","84.6537","0.0","213.83","0","60.03","22"
"05/28/12 18:47:35","84.6541","13.2","214.16","0","60.03","22"
"05/28/12 18:52:35","84.6545","0.0","214.7","0","60.03","22"
"05/28/12 18:57:36","84.6548","0.0","213.85","0","60.03","22"
"05/28/12 19:02:35","84.6552","0.0","214.11","0","60.03","22"
"05/28/12 19:07:34","84.6555","13.0","214.85","0","60.0","22"
"05/28/12 19:12:36","84.6558","14.2","214.19","20","60.03","22"
"05/28/12 19:17:34","84.656","6.0","213.88","243","60.03","22"
"05/28/12 19:22:36","84.6563","6.1","214.73","166","60.03","22"
"05/28/12 19:27:35","84.6565","0.0","214.22","0","60.0","22"
"05/29/12 06:12:36","84.658","0.0","214.52","158","60.03","13"
"05/29/12 06:17:35","84.6584","0.0","213.98","0","60.0","14"
"05/29/12 06:22:35","84.6589","0.0","216.23","0","60.03","14"
"05/29/12 06:27:35","84.6596","13.3","215.89","6","60.0","14"
"05/29/12 06:32:35","84.6604","15.0","215.82","2","60.0","15"
"05/29/12 06:37:35","84.6615","14.1","216.07","25","60.03","15"
"05/29/12 06:42:35","84.6627","13.6","215.58","33","60.03","15"
"05/29/12 06:47:36","84.6641","13.7","215.78","172","60.03","15"
"05/29/12 06:52:35","84.6658","30.7","215.35","256","60.03","16"
"05/29/12 07:02:36","84.6699","26.0","216.12","118","60.03","17"
"05/29/12 07:07:35","84.6724","29.0","215.82","159","60.03","17"
"05/29/12 07:12:36","84.6751","36.9","214.68","253","60.0","17"
"05/29/12 07:17:35","84.678","34.4","214.96","157","60.03","18"
"05/29/12 07:22:34","84.6813","37.4","214.97","120","60.03","18"
"05/29/12 07:27:36","84.6848","46.4","214.26","109","60.0","18"
"05/29/12 07:32:35","84.6886","43.0","216.54","336","60.03","19"
"05/29/12 07:37:36","84.6925","41.7","216.94","207","60.0","19"
"05/29/12 07:42:36","84.6962","51.1","216.0","86","60.03","19"
"05/29/12 07:47:36","84.7001","54.3","216.96","191","60.03","20"
"05/29/12 07:52:36","84.7039","46.7","216.41","78","60.03","20"
"05/29/12 07:57:36","84.708","44.3","216.31","389","60.0","20"
"05/29/12 08:02:34","84.7122","66.3","216.85","327","60.0","21"
"05/29/12 08:07:34","84.7167","74.5","216.34","400","60.0","22"
"05/29/12 08:12:35","84.7225","79.0","216.01","388","60.03","22"
"05/29/12 08:17:35","84.7288","82.2","216.66","402","60.0","22"
"05/29/12 08:22:35","84.7353","85.3","216.2","418","60.0","22"
"05/29/12 08:27:35","84.7421","88.5","216.08","432","60.0","23"
"05/29/12 08:32:36","84.7491","91.9","215.89","442","60.03","23"
"05/29/12 08:37:35","84.7564","95.5","220.13","454","60.03","24"
"05/29/12 08:42:35","84.7641","109.6","216.79","523","60.0","24"
"05/29/12 08:47:35","84.7728","72.1","215.9","361","60.03","25"
"05/29/12 08:52:36","84.7791","75.6","216.16","374","60.03","25"
"05/29/12 08:57:36","84.7838","47.4","215.35","375","60.0","25"
"05/29/12 09:02:34","84.7875","50.7","215.8","301","60.03","24"
"05/29/12 09:07:35","84.7909","46.1","215.98","236","60.0","24"
"05/29/12 09:12:35","84.7939","31.9","214.85","236","60.0","24"
"05/29/12 09:17:34","84.7969","37.8","214.82","155","60.0","23"
"05/29/12 09:22:35","84.7998","41.7","215.38","289","60.03","23"
"05/29/12 09:27:34","84.8026","39.6","215.8","192","60.0","23"
"05/29/12 09:32:35","84.8054","41.9","212.41","212","60.0","22"
"05/29/12 09:37:36","84.8083","40.0","213.61","229","60.03","22"
"05/29/12 09:42:36","84.8108","28.1","214.03","156","60.03","22"
"05/29/12 09:47:35","84.8133","29.7","214.43","161","60.03","21"
"05/29/12 09:52:36","84.816","34.9","215.46","129","60.03","21"
"05/29/12 09:57:35","84.8187","44.4","216.82","346","60.03","20"
"05/29/12 10:02:35","84.8224","56.8","215.94","102","60.03","20"
"05/29/12 10:07:36","84.8262","42.2","216.93","382","60.03","20"
"05/29/12 10:12:35","84.8299","43.8","216.06","303","60.03","21"
"05/29/12 10:17:36","84.8338","76.5","216.97","379","60.0","21"
"05/29/12 10:22:35","84.8437","195.6","218.94","880","60.03","23"
"05/29/12 10:27:35","84.8531","88.3","216.69","427","60.03","23"
"05/29/12 10:32:36","84.8595","53.4","215.78","398","60.0","24"
"05/29/12 10:37:35","84.8624","26.6","215.46","259","60.03","24"
"05/29/12 10:42:34","84.8651","47.7","215.75","345","60.0","23"
"05/29/12 10:47:35","84.869","46.3","215.94","88","60.0","22"
"05/29/12 10:52:35","84.8728","46.4","215.52","259","60.03","22"
"05/29/12 10:57:36","84.8757","22.7","215.09","246","60.03","22"
"05/29/12 11:02:35","84.8788","45.7","216.39","285","60.03","21"
"05/29/12 11:07:34","84.8844","87.7","216.92","425","60.03","21"
"05/29/12 11:12:35","84.8927","127.6","218.17","595","60.0","22"
"05/29/12 11:17:35","84.9051","100.2","216.97","483","60.07","23"
"05/29/12 11:22:35","84.9151","79.1","217.28","387","60.03","24"
"05/29/12 11:27:35","84.926","195.6","218.16","882","60.03","25"
"05/29/12 11:32:36","84.9313","42.5","215.87","86","60.0","24"
"05/29/12 11:37:35","84.9383","147.9","217.94","681","60.0","24"
"05/29/12 11:42:36","84.9476","197.0","218.5","891","60.03","24"
"05/29/12 11:47:35","84.9615","175.6","218.88","796","60.03","25"
"05/29/12 11:52:35","84.9749","173.2","218.4","787","60.07","26"
"05/29/12 11:57:35","84.9886","173.5","218.13","788","60.07","26"
"05/29/12 12:02:36","85.0019","170.1","218.41","776","60.03","27"
"05/29/12 12:07:35","85.015","169.9","218.4","777","60.03","27"
"05/29/12 12:12:35","85.028","169.2","218.41","772","60.03","28"
"05/29/12 12:17:36","85.0412","168.6","218.09","767","60.0","28"
"05/29/12 12:22:34","85.0543","171.2","218.38","784","60.03","28"
"05/29/12 12:27:35","85.068","179.5","218.83","816","60.03","28"
"05/29/12 12:32:35","85.0802","174.0","218.42","794","60.07","28"
"05/29/12 12:37:35","85.0939","173.5","218.85","788","60.03","28"
"05/29/12 12:42:34","85.1063","178.5","218.69","808","60.0","28"
"05/29/12 12:47:36","85.1143","183.5","218.19","839","60.03","27"
"05/29/12 12:52:36","85.1246","112.1","217.97","514","60.03","27"
"05/29/12 12:57:36","85.134","154.5","218.55","678","60.07","27"
"05/29/12 13:02:35","85.141","189.1","219.71","854","60.03","26"
"05/29/12 13:07:36","85.1512","123.7","218.97","566","60.03","26"
"05/29/12 13:12:36","85.1616","54.0","216.38","80","60.0","25"
"05/29/12 13:17:35","85.1693","146.4","218.75","678","60.03","25"
"05/29/12 13:22:35","85.1766","29.5","215.79","300","60.07","25"
"05/29/12 13:27:35","85.1864","191.8","219.41","862","60.0","25"
"05/29/12 13:32:36","85.1983","188.0","218.99","850","60.03","26"
"05/29/12 13:37:35","85.2096","188.6","219.62","851","60.03","26"
"05/29/12 13:42:35","85.2182","178.7","219.19","812","60.03","26"
"05/29/12 13:47:35","85.2296","183.6","219.72","827","60.03","26"
"05/29/12 13:52:36","85.2391","181.4","219.66","820","60.03","26"
"05/29/12 13:57:35","85.2498","175.1","220.05","794","60.03","26"
"05/29/12 14:02:36","85.2586","174.8","219.86","789","60.03","26"
"05/29/12 14:07:35","85.2711","158.4","219.28","724","60.03","26"
"05/29/12 14:12:36","85.2829","173.1","219.54","786","60.07","26"
"05/29/12 14:17:35","85.2948","170.2","218.93","772","60.03","26"
"05/29/12 14:22:36","85.3076","167.0","219.38","757","60.03","27"
"05/29/12 14:27:35","85.3198","159.9","219.7","728","60.03","27"
"05/29/12 14:32:36","85.3321","154.7","219.66","706","60.03","27"
"05/29/12 14:37:36","85.3441","85.3","216.94","415","60.0","28"
"05/29/12 14:42:35","85.3525","176.8","218.99","803","60.03","27"
"05/29/12 14:47:35","85.3629","85.8","217.23","416","60.03","26"
"05/29/12 14:52:36","85.3721","67.6","216.19","343","60.07","26"
"05/29/12 14:57:35","85.3788","49.5","215.63","348","60.03","25"
"05/29/12 15:02:35","85.3843","96.6","216.62","467","60.03","25"
"05/29/12 15:07:35","85.3926","113.4","217.36","537","60.03","25"
"05/29/12 15:12:36","85.403","105.0","216.77","497","60.03","25"
"05/29/12 15:17:36","85.4143","150.3","218.19","688","60.0","26"
"05/29/12 15:22:35","85.4202","46.9","215.73","137","60.03","25"
"05/29/12 15:27:36","85.425","134.8","217.4","624","60.07","24"
"05/29/12 15:32:36","85.4352","141.9","218.03","657","60.03","25"
"05/29/12 15:37:36","85.4442","51.8","215.6","345","60.03","25"
"05/29/12 15:42:36","85.4516","60.9","216.35","311","60.0","25"
"05/29/12 15:47:36","85.4575","51.8","215.07","203","60.03","24"
"05/29/12 15:52:36","85.4627","62.3","215.68","319","60.0","24"
"05/29/12 15:57:36","85.4668","55.7","214.78","84","60.03","23"
"05/29/12 16:02:36","85.4704","45.4","215.01","138","60.03","22"
"05/29/12 16:07:36","85.4738","54.7","215.99","112","60.03","22"
"05/29/12 16:12:36","85.4785","76.3","216.29","381","60.03","22"
"05/29/12 16:17:36","85.4849","41.9","215.5","113","60.03","22"
"05/29/12 16:22:35","85.4879","35.5","215.58","106","60.03","22"
"05/29/12 16:27:36","85.4908","30.9","215.21","101","60.03","21"
"05/29/12 16:32:35","85.4934","27.8","214.84","195","60.07","20"
"05/29/12 16:37:35","85.4965","34.5","214.69","144","60.07","20"
"05/29/12 16:42:36","85.4997","29.4","215.33","221","60.07","20"
"05/29/12 16:47:35","85.5025","34.5","214.53","263","60.03","20"
"05/29/12 16:52:35","85.505","25.9","214.8","127","60.03","19"
"05/29/12 16:57:36","85.507","22.5","214.88","239","60.07","19"
"05/29/12 17:02:36","85.5091","21.9","214.42","192","60.03","19"
"05/29/12 17:07:36","85.5112","17.5","214.6","28","60.07","19"
"05/29/12 17:12:36","85.5131","26.3","214.33","57","60.03","19"
"05/29/12 17:17:35","85.515","20.9","214.77","71","60.03","18"
"05/29/12 17:22:35","85.5166","31.1","215.1","80","60.03","18"
"05/29/12 17:27:35","85.5184","25.7","214.65","128","60.03","18"
"05/29/12 17:32:35","85.5198","17.3","214.74","221","60.03","18"
"05/29/12 17:37:36","85.521","20.5","214.5","62","60.03","18"
"05/29/12 17:42:36","85.5222","13.5","213.61","23","60.03","18"
"05/29/12 17:47:35","85.5233","12.4","214.02","80","60.03","18"
"05/29/12 17:52:35","85.524","4.5","213.46","123","60.03","17"
"05/29/12 17:57:36","85.5247","0.0","213.23","0","60.03","17"
"05/29/12 18:02:36","85.5252","0.0","214.06","0","60.07","17"
"05/29/12 18:07:35","85.5256","0.0","213.85","0","60.03","17"
"05/29/12 18:12:35","85.5261","12.3","213.71","1","60.07","17"
"05/29/12 18:17:35","85.5271","8.0","214.14","123","60.07","17"
"05/29/12 18:22:36","85.5278","14.0","213.7","193","60.03","17"
"05/29/12 18:27:36","85.5283","0.0","213.58","0","60.03","16"
"05/29/12 18:32:36","85.5286","0.0","214.1","0","60.03","16"
"05/29/12 18:37:35","85.529","0.0","213.07","0","60.07","16"
"05/29/12 18:42:36","85.5293","7.8","213.91","0","60.07","16"
"05/29/12 18:47:36","85.5301","11.5","213.48","33","60.03","15"
"05/29/12 18:52:36","85.5306","0.0","213.05","0","60.03","15"
"05/29/12 18:57:35","85.531","0.0","213.47","0","60.07","15"
"05/29/12 19:02:36","85.5314","0.0","214.53","0","60.03","15"
"05/30/12 06:07:36","85.5328","0.0","213.34","0","60.03","8"
"05/30/12 06:12:37","85.533","0.0","214.98","0","60.03","8"
"05/30/12 06:17:35","85.5333","0.0","216.52","0","60.03","8"
"05/30/12 06:22:35","85.5333","0.0","214.94","0","60.0","8"
"05/30/12 06:32:35","85.5336","11.5","215.4","2","60.0","8"
"05/30/12 06:42:36","85.5342","0.0","215.14","0","60.0","9"
"05/30/12 06:47:35","85.5346","11.0","215.42","44","60.0","8"
"05/30/12 06:52:36","85.5354","14.6","215.52","119","60.03","8"
"05/30/12 06:57:37","85.5361","0.0","214.36","254","60.0","9"
"05/30/12 07:02:36","85.5367","0.0","214.28","0","60.03","9"
"05/30/12 07:07:35","85.5373","16.1","213.2","23","60.0","9"
"05/30/12 07:12:36","85.5381","13.9","213.39","56","60.03","9"
"05/30/12 07:17:36","85.539","25.9","214.6","55","60.03","9"
"05/30/12 07:22:37","85.5415","20.3","214.76","293","60.0","9"
"05/30/12 07:27:36","85.544","27.4","214.83","25","60.0","9"
"05/30/12 07:32:35","85.5455","17.2","214.53","19","60.03","9"
"05/30/12 07:42:36","85.5495","13.9","214.28","249","60.03","10"
"05/30/12 07:47:36","85.551","18.2","214.55","227","60.0","10"
"05/30/12 07:52:36","85.5521","15.1","213.91","28","60.03","10"
"05/30/12 07:57:35","85.5534","11.6","214.19","24","60.0","10"
"05/30/12 08:02:36","85.5551","28.3","214.37","31","60.0","10"
"05/30/12 08:07:36","85.5569","30.8","215.01","49","60.0","10"
"05/30/12 08:17:36","85.5613","26.7","214.9","230","60.03","11"
"05/30/12 08:22:36","85.5637","37.4","214.5","144","60.03","11"
"05/30/12 08:27:36","85.5658","16.2","213.22","165","60.0","11"
"05/30/12 08:32:35","85.5675","23.6","214.81","318","60.0","11"
"05/30/12 08:37:36","85.5694","31.3","214.62","225","60.0","11"
"05/30/12 08:42:36","85.5725","61.7","215.43","395","60.0","11"
"05/30/12 08:47:37","85.5775","40.2","215.07","132","60.0","12"
"05/30/12 08:52:36","85.5801","35.8","215.25","142","60.03","12"
"05/30/12 08:57:35","85.5826","47.3","214.35","271","60.0","12"
"05/30/12 09:02:36","85.5863","43.0","215.34","385","60.03","13"
"05/30/12 09:07:35","85.5901","40.1","215.11","155","60.0","13"
"05/30/12 09:12:35","85.5934","39.7","215.17","252","60.03","13"
"05/30/12 09:17:36","85.5981","104.7","217.17","497","60.0","13"
"05/30/12 09:22:36","85.6024","47.8","215.85","187","60.0","13"
"05/30/12 09:27:35","85.6073","68.3","216.3","326","60.03","13"
"05/30/12 09:32:36","85.6112","49.2","216.16","369","60.0","14"
"05/30/12 09:37:36","85.615","59.3","216.75","350","60.03","14"
"05/30/12 09:42:35","85.6189","62.2","215.29","343","60.0","14"
"05/30/12 09:47:36","85.6227","44.9","215.62","380","60.03","14"
"05/30/12 09:52:36","85.6266","60.7","215.92","329","60.0","14"
"05/30/12 09:57:35","85.6304","47.4","215.17","347","60.0","14"
"05/30/12 10:02:35","85.6342","46.8","216.24","151","60.0","14"
"05/30/12 10:07:35","85.6405","84.4","215.93","416","60.0","15"
"05/30/12 10:12:36","85.6489","73.3","214.51","367","59.96","15"
"05/30/12 10:17:37","85.6549","54.1","216.33","339","60.03","15"
"05/30/12 10:22:35","85.6614","96.9","214.97","467","60.0","15"
"05/30/12 10:27:36","85.6692","65.2","214.69","330","60.03","15"
"05/30/12 10:32:36","85.6746","77.4","215.79","378","60.03","15"
"05/30/12 10:37:35","85.6806","66.6","214.62","337","60.0","15"
"05/30/12 10:42:36","85.6864","63.8","216.1","325","60.03","15"
"05/30/12 10:47:35","85.6914","73.8","216.54","367","60.0","15"
"05/30/12 10:52:36","85.6993","75.9","216.54","373","60.0","16"
"05/30/12 10:57:35","85.705","67.7","216.69","343","60.03","16"
"05/30/12 11:02:35","85.7091","45.7","215.58","290","60.0","16"
"05/30/12 11:07:35","85.713","41.2","216.07","155","60.0","15"
"05/30/12 11:12:36","85.7193","170.2","219.13","771","60.03","16"
"05/30/12 11:17:36","85.7279","71.6","215.57","359","60.0","17"
"05/30/12 11:22:37","85.7338","92.3","216.96","444","60.0","17"
"05/30/12 11:27:36","85.7403","80.7","215.51","396","60.03","17"
"05/30/12 11:32:36","85.7464","77.1","215.99","382","60.03","16"
"05/30/12 11:37:36","85.7544","104.8","217.41","501","60.0","17"
"05/30/12 11:42:36","85.7623","152.6","218.43","699","60.03","17"
"05/30/12 11:47:35","85.7712","90.9","216.07","440","60.03","17"
"05/30/12 11:52:36","85.7797","89.8","215.99","438","60.03","18"
"05/30/12 11:57:35","85.7882","94.0","216.87","452","60.03","18"
"05/30/12 12:02:36","85.7954","98.5","215.72","475","60.03","18"
"05/30/12 12:07:35","85.8049","97.6","212.6","476","60.0","18"
"05/30/12 12:12:36","85.8123","87.5","216.97","424","60.0","18"
"05/30/12 12:17:36","85.8231","161.6","219.41","739","60.03","19"
"05/30/12 12:22:35","85.8315","132.2","217.63","612","60.03","19"
"05/30/12 12:27:37","85.8408","114.4","217.64","539","60.0","20"
"05/30/12 12:32:36","85.8529","99.5","217.02","473","60.0","21"
"05/30/12 12:37:36","85.8631","195.6","218.75","884","60.03","22"
"05/30/12 12:42:36","85.8732","138.6","217.22","643","60.0","22"
"05/30/12 12:47:35","85.882","120.5","216.6","569","60.03","22"
"05/30/12 12:52:37","85.8913","92.3","216.03","447","60.03","22"
"05/30/12 12:57:36","85.902","147.5","217.44","682","60.03","22"
"05/30/12 13:02:35","85.9164","68.5","216.87","344","60.03","23"
"05/30/12 13:07:35","85.9248","195.9","218.79","880","60.03","23"
"05/30/12 13:12:36","85.9361","70.5","215.84","349","60.0","23"
"05/30/12 13:17:37","85.9457","76.9","216.26","382","60.03","24"
"05/30/12 13:22:36","85.9587","195.5","218.75","887","60.03","25"
"05/30/12 13:27:36","85.9687","123.9","217.34","581","60.03","25"
"05/30/12 13:32:36","85.9754","97.7","216.11","472","60.03","24"
"05/30/12 13:37:35","85.9848","179.1","218.16","811","59.96","24"
"05/30/12 13:42:36","85.9987","135.2","218.22","627","60.0","25"
"05/30/12 13:47:37","86.011","176.7","218.78","800","60.03","26"
"05/30/12 13:52:35","86.0231","156.0","218.32","718","60.0","25"
"05/30/12 13:57:36","86.0365","173.4","218.55","789","60.03","25"
"05/30/12 14:02:36","86.0475","69.7","216.39","352","60.03","25"
"05/30/12 14:07:36","86.0581","74.5","216.73","373","60.03","25"
"05/30/12 14:12:36","86.0679","160.0","218.0","732","60.0","25"
"05/30/12 14:17:36","86.0801","159.0","218.54","729","60.03","25"
"05/30/12 14:22:36","86.0918","103.7","216.61","493","60.03","25"
"05/30/12 14:27:37","86.1032","151.2","217.96","694","60.0","25"
"05/30/12 14:32:36","86.1149","149.5","218.39","689","60.0","25"
"05/30/12 14:37:36","86.1266","148.2","219.43","678","60.03","26"
"05/30/12 14:42:37","86.1381","147.1","218.48","674","60.03","26"
"05/30/12 14:47:35","86.1493","147.9","218.13","679","60.0","26"
"05/30/12 14:52:36","86.1606","145.5","218.03","666","60.0","26"
"05/30/12 14:57:35","86.1715","139.1","217.76","647","60.03","26"
"05/30/12 15:02:36","86.1823","136.3","217.6","633","60.03","26"
"05/30/12 15:07:35","86.1927","136.4","217.68","633","60.0","25"
"05/30/12 15:12:36","86.2032","133.4","217.28","620","60.0","25"
"05/30/12 15:17:35","86.2135","131.1","217.5","615","60.03","25"
"05/30/12 15:22:36","86.2237","129.3","215.98","609","60.03","24"
"05/30/12 15:27:37","86.2335","126.4","217.34","589","60.03","24"
"05/30/12 15:32:36","86.2433","123.0","217.63","576","60.0","24"
"05/30/12 15:37:37","86.2528","119.9","217.77","564","60.0","24"
"05/30/12 15:42:35","86.2621","118.3","216.84","559","60.03","24"
"05/30/12 15:47:35","86.2712","115.4","217.34","546","60.03","24"
"05/30/12 15:52:36","86.2801","111.7","216.86","532","60.03","24"
"05/30/12 15:57:35","86.2886","108.5","216.79","517","60.0","24"
"05/30/12 16:02:36","86.297","106.3","216.72","506","60.03","24"
"05/30/12 16:07:37","86.3051","103.3","217.13","495","60.03","23"
"05/30/12 16:12:36","86.313","99.6","216.56","478","60.03","24"
"05/30/12 16:17:35","86.3206","96.2","216.81","464","60.03","24"
"05/30/12 16:22:36","86.3281","93.5","216.78","450","60.03","24"
"05/30/12 16:27:35","86.3352","91.2","216.52","442","60.03","24"
"05/30/12 16:32:36","86.3422","87.6","216.57","424","60.03","24"
"05/30/12 16:37:36","86.3488","84.7","216.15","415","60.03","24"
"05/30/12 16:42:36","86.3553","81.0","216.2","395","60.03","24"
"05/30/12 16:47:35","86.3614","78.6","216.66","386","60.0","24"
"05/30/12 16:52:36","86.3674","74.9","216.37","374","60.03","23"
"05/30/12 16:57:37","86.3731","71.0","216.45","358","60.03","23"
"05/30/12 17:02:35","86.3785","68.5","216.61","343","60.03","23"
"05/30/12 17:07:35","86.3836","64.5","216.35","326","60.07","23"
"05/30/12 17:12:36","86.3885","61.0","216.3","313","60.03","22"
"05/30/12 17:17:37","86.3925","48.0","215.72","369","60.03","22"
"05/30/12 17:22:36","86.3964","40.4","215.76","413","60.03","22"
"05/30/12 17:27:36","86.4002","49.3","216.21","364","60.07","21"
"05/30/12 17:32:36","86.404","41.7","215.9","165","60.03","21"
"05/30/12 17:37:36","86.4074","49.4","216.2","338","60.03","20"
"05/30/12 17:42:35","86.4107","34.8","215.5","143","60.03","20"
"05/30/12 17:47:36","86.4135","41.0","215.54","114","60.03","20"
"05/30/12 17:52:37","86.4161","22.3","214.93","77","60.03","20"
"05/30/12 17:57:35","86.4184","25.3","214.16","191","60.03","19"
"05/30/12 18:02:37","86.4206","24.5","215.28","245","60.03","19"
"05/30/12 18:07:36","86.4224","22.4","215.05","61","60.03","18"
"05/30/12 18:12:36","86.4241","11.6","214.67","252","60.03","18"
"05/30/12 18:17:36","86.4254","15.6","215.4","33","60.03","18"
"05/30/12 18:22:37","86.4266","10.5","214.93","113","60.07","18"
"05/30/12 18:27:36","86.4275","13.4","214.56","58","60.03","17"
"05/30/12 18:32:35","86.4283","13.6","213.69","1","60.03","17"
"05/30/12 18:37:36","86.4289","15.2","214.0","0","60.07","17"
"05/30/12 18:42:36","86.4294","0.0","213.3","0","60.03","16"
"05/30/12 18:47:36","86.4298","8.9","213.51","0","60.03","16"
"05/30/12 18:52:36","86.4302","10.2","212.68","0","60.03","15"
"05/30/12 18:57:37","86.4305","0.0","213.26","0","60.07","15"
"05/30/12 19:02:36","86.4308","9.4","213.35","0","60.03","15"
"05/30/12 19:07:37","86.4311","0.0","214.82","0","60.03","15"
"05/30/12 19:12:35","86.4314","11.9","214.58","0","60.0","15"
"05/30/12 19:17:35","86.4317","0.0","214.63","0","60.03","15"
"05/30/12 19:22:36","86.4319","0.0","214.25","0","60.0","14"
"05/30/12 19:32:37","86.4324","12.8","213.8","0","60.0","14"
"05/31/12 06:02:36","86.4336","10.4","213.3","2","60.03","9"
"05/31/12 06:07:35","86.4339","0.0","211.56","0","60.03","9"
"05/31/12 06:12:36","86.4343","7.4","211.89","0","60.0","9"
"05/31/12 06:17:36","86.4348","0.0","214.61","127","60.0","9"
"05/31/12 06:22:37","86.4354","0.0","214.5","148","60.03","9"
"05/31/12 06:27:36","86.4362","12.5","215.27","50","60.03","9"
"05/31/12 06:32:36","86.437","12.9","215.16","49","60.03","10"
"05/31/12 06:37:36","86.4381","14.1","213.66","31","60.0","11"
"05/31/12 06:42:35","86.4395","30.4","212.69","22","60.0","11"
"05/31/12 06:47:37","86.441","21.5","213.44","71","60.03","11"
"05/31/12 06:52:36","86.4428","31.8","213.99","286","60.0","11"
"05/31/12 06:57:35","86.4447","20.9","214.18","300","60.0","11"
"05/31/12 07:02:36","86.4471","35.3","218.76","202","60.03","12"
"05/31/12 07:07:35","86.4496","33.3","214.99","172","60.0","13"
"05/31/12 07:12:35","86.4525","44.4","215.87","142","60.0","13"
"05/31/12 07:17:37","86.4557","41.3","215.42","134","60.03","13"
"05/31/12 07:27:37","86.4628","47.3","215.1","298","60.03","14"
"05/31/12 07:32:36","86.4666","56.8","215.62","163","60.03","15"
"05/31/12 07:37:36","86.4706","55.1","212.98","377","60.03","15"
"05/31/12 07:42:37","86.4744","55.8","215.12","166","60.03","15"
"05/31/12 07:47:36","86.4782","44.0","216.6","380","60.03","16"
"05/31/12 07:52:35","86.4821","61.7","217.25","359","60.03","17"
"05/31/12 07:57:37","86.4864","61.9","216.12","99","60.0","17"
"05/31/12 08:02:35","86.4907","54.7","214.94","250","60.0","17"
"05/31/12 08:07:36","86.4956","78.7","215.76","391","60.03","18"
"05/31/12 08:12:35","86.5018","82.0","215.7","406","60.03","18"
"05/31/12 08:22:36","86.5151","89.1","215.37","434","60.0","19"
"05/31/12 08:27:37","86.5222","92.2","216.13","449","60.03","19"
"05/31/12 08:32:35","86.5294","95.7","215.82","462","60.07","19"
"05/31/12 08:37:35","86.537","98.0","215.28","476","60.03","20"
"05/31/12 08:42:36","86.5448","101.0","215.1","490","60.0","20"
"05/31/12 08:47:37","86.5528","104.1","215.25","500","60.03","20"
"05/31/12 08:52:35","86.561","106.9","214.57","511","60.03","21"
"05/31/12 08:57:36","86.5695","109.7","215.76","525","60.03","22"
"05/31/12 09:02:37","86.5782","112.8","216.2","536","60.0","22"
"05/31/12 09:07:37","86.5871","115.6","216.87","545","60.0","22"
"05/31/12 09:12:37","86.5962","117.3","216.84","555","60.03","23"
"05/31/12 09:17:35","86.6054","120.5","216.26","569","60.0","23"
"05/31/12 09:22:37","86.6149","122.4","215.95","579","60.03","23"
"05/31/12 09:27:36","86.6245","124.7","216.21","582","60.03","24"
"05/31/12 09:32:37","86.6343","126.8","216.49","597","60.03","24"
"05/31/12 09:37:36","86.6442","129.4","216.32","605","60.0","25"
"05/31/12 09:42:37","86.6545","131.4","216.48","615","60.03","25"
"05/31/12 09:47:36","86.6648","133.1","216.2","624","60.03","26"
"05/31/12 09:52:36","86.6752","135.0","216.51","631","60.03","26"
"05/31/12 09:57:37","86.6859","137.1","217.06","632","60.0","26"
"05/31/12 10:02:36","86.6966","138.5","217.73","644","60.0","27"
"05/31/12 10:07:36","86.7074","141.0","217.17","655","60.03","27"
"05/31/12 10:12:36","86.7185","142.8","217.68","663","60.0","27"
"05/31/12 10:17:36","86.7297","143.9","217.24","667","60.03","28"
"05/31/12 10:22:37","86.741","145.5","217.05","672","60.03","28"
"05/31/12 10:27:36","86.7525","148.4","217.85","681","60.0","28"
"05/31/12 10:32:35","86.764","149.9","218.23","688","60.03","28"
"05/31/12 10:37:36","86.7757","150.1","218.39","689","60.0","29"
"05/31/12 10:42:37","86.7875","151.9","218.74","695","60.0","29"
"05/31/12 10:47:37","86.7994","152.9","218.37","703","60.03","30"
"05/31/12 10:52:36","86.8112","153.1","218.57","706","60.03","30"
"05/31/12 10:57:37","86.8233","153.5","218.3","706","60.03","30"
"05/31/12 11:02:36","86.8352","155.2","218.63","710","60.0","31"
"05/31/12 11:07:35","86.8473","155.3","218.9","713","60.03","31"
"05/31/12 11:12:36","86.8595","156.2","219.09","714","60.0","32"
"05/31/12 11:17:36","86.8718","157.8","218.54","721","60.0","32"
"05/31/12 11:22:36","86.884","157.0","218.36","716","60.03","32"
"05/31/12 11:27:37","86.8963","158.1","218.54","721","60.03","33"
"05/31/12 11:32:36","86.9086","157.8","218.27","724","60.03","33"
"05/31/12 11:37:36","86.9209","159.3","217.62","732","60.03","34"
"05/31/12 11:42:36","86.9334","159.8","217.85","734","60.03","34"
"05/31/12 11:47:36","86.9459","161.6","218.57","735","60.0","34"
"05/31/12 11:52:37","86.9586","161.1","218.54","734","60.03","34"
"05/31/12 11:57:36","86.971","161.2","218.36","736","60.0","34"
"05/31/12 12:02:36","86.9836","162.0","218.81","739","60.03","34"
"05/31/12 12:07:37","86.9963","162.0","217.97","739","60.03","35"
"05/31/12 12:12:36","87.0088","160.5","218.2","733","60.03","35"
"05/31/12 12:17:36","87.0213","162.1","218.41","738","60.0","35"
"05/31/12 12:22:37","87.034","161.6","218.59","739","60.03","35"
"05/31/12 12:27:37","87.0466","161.4","218.59","737","60.03","35"
"05/31/12 12:32:36","87.0591","160.4","218.28","733","60.0","35"
"05/31/12 12:37:36","87.0716","160.5","218.44","734","60.0","35"
"05/31/12 12:42:37","87.0842","161.3","218.33","736","60.03","35"
"05/31/12 12:47:36","87.0967","159.8","218.01","731","60.0","35"
"05/31/12 12:52:36","87.1092","161.6","218.28","735","60.03","35"
"05/31/12 12:57:37","87.1218","160.9","218.94","736","60.0","35"
"05/31/12 13:02:37","87.1344","159.3","218.43","729","60.03","35"
"05/31/12 13:07:37","87.1469","160.2","218.1","736","60.07","35"
"05/31/12 13:12:35","87.1592","158.7","218.29","726","60.0","35"
"05/31/12 13:17:36","87.1716","158.3","219.04","721","60.03","35"
"05/31/12 13:22:37","87.1838","156.4","218.12","718","60.0","36"
"05/31/12 13:27:36","87.1959","156.2","218.58","716","60.0","36"
"05/31/12 13:32:36","87.2081","156.0","218.15","715","60.03","36"
"05/31/12 13:37:36","87.2202","154.5","217.91","710","60.03","36"
"05/31/12 13:42:37","87.2323","154.8","218.11","710","60.0","35"
"05/31/12 13:47:37","87.2443","154.0","218.31","707","60.03","35"
"05/31/12 13:52:37","87.2562","152.6","217.23","701","60.0","35"
"05/31/12 13:57:36","87.2681","151.7","217.8","692","60.03","35"
"05/31/12 14:02:37","87.2798","151.6","218.14","696","60.0","34"
"05/31/12 14:07:36","87.2915","149.7","218.35","687","60.07","34"
"05/31/12 14:12:36","87.3032","149.0","218.2","687","60.0","34"
"05/31/12 14:17:36","87.3147","148.3","217.2","685","60.0","34"
"05/31/12 14:22:37","87.3263","146.7","218.14","674","60.03","34"
"05/31/12 14:27:36","87.3376","144.4","218.04","664","60.03","34"
"05/31/12 14:32:36","87.3487","144.1","218.13","668","60.0","33"
"05/31/12 14:37:37","87.3599","141.2","217.58","655","60.0","33"
"05/31/12 14:42:37","87.3708","139.3","217.54","646","60.03","33"
"05/31/12 14:47:37","87.3816","138.4","218.4","641","60.0","33"
"05/31/12 14:52:36","87.3923","137.9","218.79","634","60.0","32"
"05/31/12 14:57:37","87.4029","134.0","218.47","620","60.03","32"
"05/31/12 15:02:37","87.4132","132.3","217.1","620","60.0","32"
"05/31/12 15:07:36","87.4234","129.9","217.61","603","60.0","32"
"05/31/12 15:12:37","87.4335","127.7","217.24","594","60.0","32"
"05/31/12 15:17:37","87.4435","126.6","218.06","587","60.03","31"
"05/31/12 15:22:37","87.4533","124.3","217.79","584","60.0","31"
"05/31/12 15:27:37","87.4628","121.0","217.91","568","60.03","31"
"05/31/12 15:32:37","87.4721","118.5","217.34","557","60.03","31"
"05/31/12 15:37:36","87.4812","115.3","216.5","545","60.0","31"
"05/31/12 15:42:36","87.49","112.5","216.26","530","60.0","31"
"05/31/12 15:47:36","87.4987","111.0","217.0","525","60.0","31"
"05/31/12 15:52:36","87.5073","109.5","217.29","519","60.07","30"
"05/31/12 15:57:36","87.5157","106.0","217.67","504","60.0","30"
"05/31/12 16:02:36","87.5238","103.1","216.55","489","60.03","30"
"05/31/12 16:07:37","87.5317","99.2","216.93","478","60.03","30"
"05/31/12 16:12:36","87.5394","97.0","216.94","465","60.03","30"
"05/31/12 16:17:36","87.5468","93.3","216.07","453","60.03","30"
"05/31/12 16:22:36","87.5539","90.9","216.3","437","60.0","30"
"05/31/12 16:27:37","87.5609","88.6","216.04","430","60.03","29"
"05/31/12 16:32:36","87.5676","85.5","215.91","420","60.0","29"
"05/31/12 16:37:37","87.5742","82.8","216.08","408","60.03","28"
"05/31/12 16:42:37","87.5805","80.2","215.42","393","60.03","27"
"05/31/12 16:47:36","87.5866","76.9","216.0","380","60.03","27"
"05/31/12 16:52:37","87.5924","73.8","216.15","365","60.0","26"
"05/31/12 16:57:37","87.598","70.4","216.89","350","60.03","26"
"05/31/12 17:07:37","87.6084","63.7","217.13","320","60.0","25"
"05/31/12 17:12:37","87.6132","60.5","216.92","312","60.03","24"
"05/31/12 17:17:37","87.6173","48.2","216.41","93","60.03","24"
"05/31/12 17:22:36","87.6211","47.1","215.52","347","60.03","23"
"05/31/12 17:27:37","87.6249","45.2","214.94","353","60.03","23"
"05/31/12 17:32:37","87.6287","39.3","214.57","181","60.07","22"
"05/31/12 17:37:36","87.6321","37.2","215.44","158","60.03","22"
"05/31/12 17:42:36","87.6352","33.6","215.78","90","60.03","22"
"05/31/12 17:47:36","87.6381","30.6","215.49","94","60.03","22"
"05/31/12 17:52:37","87.6407","28.2","214.97","69","60.03","21"
"05/31/12 17:57:36","87.6431","24.8","214.62","108","60.07","21"
"05/31/12 18:02:36","87.6452","25.3","214.22","199","60.0","20"
"05/31/12 18:07:36","87.6471","20.6","214.54","246","60.03","20"
"05/31/12 18:12:36","87.6487","19.1","214.54","195","60.0","20"
"05/31/12 18:17:36","87.6501","16.5","214.07","3","60.03","20"
"05/31/12 18:22:36","87.6513","13.5","214.14","238","60.03","19"
"05/31/12 18:27:37","87.6522","12.4","214.08","38","60.03","19"
"05/31/12 18:32:35","87.653","0.0","214.37","0","60.03","19"
"05/31/12 18:37:37","87.6537","0.0","214.67","0","60.0","19"
"05/31/12 18:42:37","87.6541","0.0","213.8","0","60.03","18"
"05/31/12 18:47:36","87.6546","0.0","213.88","3","60.07","18"
"05/31/12 18:52:37","87.6549","14.1","214.16","90","60.03","18"
"05/31/12 18:57:37","87.6553","0.0","213.69","0","60.0","18"
"05/31/12 19:02:36","87.6556","13.2","213.63","4","60.03","18"
"05/31/12 19:07:37","87.6559","0.0","214.45","0","60.0","18"
"05/31/12 19:12:37","87.6561","0.0","213.91","0","60.0","17"
"05/31/12 19:17:37","87.6564","0.0","214.13","0","60.03","17"
"05/31/12 19:22:36","87.6567","0.0","213.37","6","60.03","17"
"05/31/12 19:27:36","87.657","0.0","213.88","0","60.0","17"
"05/31/12 19:32:37","87.6572","0.0","213.51","0","60.03","17"
"06/01/12 06:07:38","87.6584","0.0","213.4","170","60.03","7"
"06/01/12 06:12:37","87.6587","0.0","212.97","0","60.0","7"
"06/01/12 06:17:36","87.6591","12.8","213.56","2","60.0","8"
"06/01/12 06:22:37","87.6596","0.0","213.37","149","60.03","8"
"06/01/12 06:27:38","87.6602","0.0","213.36","2","60.0","8"
"06/01/12 06:32:37","87.6609","12.2","213.64","6","60.03","8"
"06/01/12 06:37:37","87.6619","7.2","213.78","180","60.03","9"
"06/01/12 06:42:38","87.6631","18.1","214.21","130","60.03","9"
"06/01/12 06:47:36","87.6645","20.3","214.49","238","60.07","9"
"06/01/12 06:52:37","87.6663","32.0","215.49","160","60.03","9"
"06/01/12 06:57:37","87.6686","26.5","214.45","86","60.03","10"
"06/01/12 07:02:36","87.6704","28.8","214.32","60","60.0","11"
"06/01/12 07:07:36","87.6719","24.0","215.38","144","60.03","11"
"06/01/12 07:12:37","87.6736","23.1","214.84","263","60.03","11"
"06/01/12 07:17:38","87.6755","25.3","214.83","61","60.0","12"
"06/01/12 07:22:37","87.6777","29.3","215.15","191","60.03","13"
"06/01/12 07:27:36","87.6798","25.0","214.41","172","60.03","13"
"06/01/12 07:32:38","87.6825","39.2","214.96","250","60.0","13"
"06/01/12 07:37:38","87.6857","40.5","215.52","261","60.0","14"
"06/01/12 07:42:36","87.6891","37.9","215.52","287","60.03","15"
"06/01/12 07:47:38","87.6923","38.2","215.36","313","60.0","16"
"06/01/12 07:52:36","87.696","46.5","216.26","98","60.0","16"
"06/01/12 07:57:36","87.6998","43.7","216.71","232","60.03","17"
"06/01/12 08:02:36","87.7037","49.4","215.85","400","60.0","18"
"06/01/12 08:07:37","87.7078","41.0","216.68","188","60.03","18"
"06/01/12 08:12:38","87.7118","51.7","216.34","373","60.0","19"
"06/01/12 08:17:37","87.7157","44.0","216.91","85","60.03","20"
"06/01/12 08:22:38","87.721","77.7","216.76","385","60.0","20"
"06/01/12 08:27:38","87.7267","69.9","216.95","350","60.03","22"
"06/01/12 08:32:37","87.732","70.3","216.52","354","60.03","22"
"06/01/12 08:37:37","87.7365","61.1","215.85","240","60.0","23"
"06/01/12 08:42:36","87.7419","65.3","216.89","332","60.07","23"
"06/01/12 08:47:38","87.7468","70.7","217.09","352","60.03","23"
"06/01/12 08:52:38","87.7535","98.3","216.57","474","60.03","24"
"06/01/12 08:57:37","87.7609","99.3","217.01","477","60.03","24"
"06/01/12 09:02:36","87.7672","89.1","217.31","433","60.03","25"
"06/01/12 09:07:36","87.7731","80.7","216.83","393","60.03","26"
"06/01/12 09:12:38","87.7804","95.4","216.79","456","60.0","26"
"06/01/12 09:17:37","87.7875","85.4","217.12","419","60.03","27"
"06/01/12 09:22:36","87.7943","98.9","217.54","473","60.0","27"
"06/01/12 09:27:36","87.8019","92.7","216.48","450","60.03","27"
"06/01/12 09:32:37","87.8086","94.4","216.45","452","60.03","27"
"06/01/12 09:37:37","87.8165","110.4","218.15","522","60.0","28"
"06/01/12 09:42:38","87.8265","136.9","218.5","635","60.03","29"
"06/01/12 09:47:37","87.8372","137.9","219.14","638","60.03","29"
"06/01/12 09:52:38","87.8477","130.9","218.1","608","60.03","30"
"06/01/12 09:57:38","87.8578","128.0","217.54","597","60.03","30"
"06/01/12 10:02:38","87.8683","140.2","218.03","648","60.0","30"
"06/01/12 10:07:37","87.8787","131.4","217.08","615","60.03","31"
"06/01/12 10:12:37","87.889","132.1","217.61","617","60.03","31"
"06/01/12 10:17:37","87.8999","143.3","217.91","661","60.03","31"
"06/01/12 10:22:38","87.9112","140.0","217.81","648","60.03","31"
"06/01/12 10:27:37","87.9213","128.5","218.0","603","60.0","31"
"06/01/12 10:32:36","87.9309","112.5","216.99","533","60.0","31"
"06/01/12 10:37:37","87.9381","77.6","216.51","384","60.03","30"
"06/01/12 10:42:36","87.9435","64.5","216.36","327","60.03","29"
"06/01/12 10:47:36","87.9485","68.1","216.07","345","60.03","28"
"06/01/12 10:52:38","87.9538","66.2","216.49","335","60.03","27"
"06/01/12 10:57:38","87.9591","68.4","216.46","341","60.03","27"
"06/01/12 11:02:37","87.9645","73.1","217.72","359","60.07","26"
"06/01/12 11:07:38","87.9703","74.5","216.88","367","60.03","25"
"06/01/12 11:12:36","87.9762","77.5","216.65","381","60.0","25"
"06/01/12 11:17:37","87.9823","82.2","218.08","398","60.03","25"
"06/01/12 11:22:37","87.9888","85.8","218.37","414","60.03","25"
"06/01/12 11:27:38","87.9957","109.2","217.0","518","60.0","25"
"06/01/12 11:32:37","88.007","146.1","217.6","672","60.03","26"
"06/01/12 11:37:37","88.018","158.9","217.99","730","60.0","27"
"06/01/12 11:42:37","88.0306","161.1","218.48","735","60.0","29"
"06/01/12 11:47:36","88.0432","169.6","218.43","770","60.03","30"
"06/01/12 11:52:37","88.0548","139.4","218.26","645","60.03","30"
"06/01/12 11:57:38","88.0629","71.5","216.94","353","60.03","30"
"06/01/12 12:02:37","88.07","140.7","217.79","651","60.07","30"
"06/01/12 12:07:38","88.0816","152.7","217.79","704","60.03","31"
"06/01/12 12:17:36","88.1079","160.0","217.48","734","60.0","32"
"06/01/12 12:22:36","88.12","143.2","217.82","661","60.03","33"
"06/01/12 12:27:37","88.1318","134.9","217.7","625","60.0","34"
"06/01/12 12:32:38","88.1415","127.8","218.14","593","60.03","34"
"06/01/12 12:37:37","88.1534","140.6","218.0","651","60.03","35"
"06/01/12 12:42:38","88.1638","114.7","217.6","542","60.03","34"
"06/01/12 12:47:39","88.172","94.2","216.55","453","60.0","34"
"06/01/12 12:52:38","88.1792","103.2","216.89","492","60.03","34"
"06/01/12 12:57:37","88.1877","112.4","216.77","529","60.03","33"
"06/01/12 13:02:38","88.1969","119.2","217.07","560","60.03","33"
"06/01/12 13:07:38","88.2064","146.2","217.93","676","60.0","33"
"06/01/12 13:12:38","88.2183","154.7","217.94","708","60.0","33"
"06/01/12 13:17:37","88.2305","159.5","218.72","728","60.03","34"
"06/01/12 13:22:37","88.2432","161.6","218.62","740","60.0","35"
"06/01/12 13:27:39","88.2556","157.9","218.71","722","60.03","36"
"06/01/12 13:32:37","88.2678","157.4","218.49","723","60.03","36"
"06/01/12 13:37:36","88.2799","152.1","218.27","694","60.0","37"
"06/01/12 13:42:37","88.2916","143.2","218.11","663","60.03","38"
"06/01/12 13:47:37","88.3026","142.6","217.66","656","60.03","38"
"06/01/12 13:52:37","88.313","126.8","217.32","594","60.03","38"
"06/01/12 13:57:38","88.3225","123.6","217.42","582","60.0","37"
"06/01/12 14:02:37","88.3321","124.5","217.89","583","60.0","37"
"06/01/12 14:07:38","88.3321","128.0","218.16","597","60.03","37"
"06/01/12 14:12:38","88.3421","134.0","217.58","619","60.03","38"
"06/01/12 14:17:37","88.3528","140.8","217.91","646","60.03","37"
"06/01/12 14:22:37","88.3639","142.3","218.19","655","60.03","37"
"06/01/12 14:27:37","88.3747","136.4","216.91","633","60.03","36"
"06/01/12 14:32:38","88.3855","137.4","218.06","636","60.03","36"
"06/01/12 14:37:38","88.3961","136.6","217.87","633","60.0","36"
"06/01/12 14:42:37","88.4066","133.9","217.42","622","60.0","35"
"06/01/12 14:47:37","88.4171","135.7","218.96","626","60.03","35"
"06/01/12 14:52:38","88.4277","134.9","218.54","625","60.03","35"
"06/01/12 14:57:38","88.4377","132.6","218.22","615","60.03","34"
"06/01/12 15:02:37","88.448","130.3","217.86","604","60.0","34"
"06/01/12 15:07:38","88.458","127.2","217.33","596","60.03","34"
"06/01/12 15:12:38","88.4678","125.1","217.68","584","60.03","34"
"06/01/12 15:17:38","88.4775","122.6","217.63","578","60.03","34"
"06/01/12 15:22:38","88.487","120.9","217.43","568","60.0","34"
"06/01/12 15:27:38","88.4963","118.3","217.58","558","60.03","34"
"06/01/12 15:32:37","88.5056","117.8","217.92","551","60.0","34"
"06/01/12 15:37:38","88.5146","116.8","217.61","548","60.03","34"
"06/01/12 15:42:38","88.5237","114.5","217.14","541","60.0","34"
"06/01/12 15:47:38","88.5325","113.1","217.08","532","60.0","34"
"06/01/12 15:52:39","88.5413","112.5","216.98","534","60.03","33"
"06/01/12 15:57:37","88.5501","116.4","217.43","549","60.03","33"
"06/01/12 16:02:38","88.5591","99.7","216.94","474","60.03","33"
"06/01/12 16:07:38","88.5664","72.8","216.66","363","60.03","32"
"06/01/12 16:12:39","88.5725","88.4","217.09","428","60.03","32"
"06/01/12 16:17:37","88.5808","101.5","216.99","485","60.03","32"
"06/01/12 16:22:38","88.5891","102.4","217.65","488","60.03","32"
"06/01/12 16:27:37","88.597","101.5","217.81","485","60.03","32"
"06/01/12 16:32:37","88.6046","99.4","217.16","478","60.03","32"
"06/01/12 16:37:38","88.6115","77.9","217.0","382","60.03","31"
"06/01/12 16:42:38","88.6172","48.5","216.15","410","60.03","31"
"06/01/12 16:47:37","88.624","92.5","216.93","450","60.03","30"
"06/01/12 16:52:38","88.6308","83.1","217.01","407","60.0","29"
"06/01/12 16:57:38","88.6375","87.1","217.11","420","60.07","29"
"06/01/12 17:02:38","88.644","80.8","217.53","393","60.03","29"
"06/01/12 17:07:38","88.6495","44.3","215.69","291","60.03","28"
"06/01/12 17:12:39","88.6531","53.1","215.71","108","60.03","28"
"06/01/12 17:17:38","88.657","46.9","216.22","413","60.03","27"
"06/01/12 17:22:38","88.6613","55.5","215.94","330","60.07","27"
"06/01/12 17:27:37","88.6651","61.8","216.17","215","60.03","27"
"06/01/12 17:32:37","88.6689","44.6","216.71","204","60.03","26"
"06/01/12 17:37:37","88.6727","41.4","216.32","255","60.0","26"
"06/01/12 17:42:38","88.6765","51.2","216.43","337","60.03","26"
"06/01/12 17:47:39","88.68","37.6","216.01","217","60.03","26"
"06/01/12 17:52:37","88.6825","33.8","215.55","220","60.03","26"
"06/01/12 17:57:38","88.6849","25.1","215.38","239","60.03","25"
"06/01/12 18:02:37","88.6866","14.2","215.49","257","60.03","24"
"06/01/12 18:07:39","88.6881","11.9","214.48","164","60.03","24"
"06/01/12 18:12:38","88.6897","13.3","214.82","4","60.03","23"
"06/01/12 18:17:38","88.691","28.2","214.7","90","60.03","23"
"06/01/12 18:22:37","88.6926","27.7","214.95","83","60.03","22"
"06/01/12 18:27:38","88.694","16.1","214.75","8","60.03","22"
"06/01/12 18:32:37","88.6951","15.9","214.43","4","60.03","22"
"06/01/12 18:37:38","88.696","13.2","213.9","0","60.03","21"
"06/01/12 18:42:39","88.6968","13.2","214.07","4","60.03","20"
"06/01/12 18:47:37","88.6976","16.0","214.18","5","60.03","20"
"06/01/12 18:52:37","88.6985","12.3","214.87","11","60.03","20"
"06/01/12 18:57:38","88.6993","6.6","214.92","262","60.03","20"
"06/01/12 19:02:38","88.7","13.3","214.5","15","60.0","20"
"06/01/12 19:07:38","88.7008","12.3","214.33","17","60.03","19"
"06/01/12 19:12:38","88.7015","14.0","215.15","142","60.0","19"
"06/01/12 19:17:37","88.7022","12.8","214.57","8","60.0","19"
"06/01/12 19:22:38","88.703","9.2","214.66","0","60.03","19"
"06/01/12 19:27:38","88.7039","12.2","214.63","2","60.03","19"
"06/01/12 19:32:37","88.7046","11.7","214.46","0","60.03","19"
"06/01/12 19:37:38","88.7053","11.6","214.6","4","60.03","19"
"06/01/12 19:42:37","88.7059","13.8","214.74","1","60.0","19"
"06/01/12 19:47:38","88.7063","14.1","214.32","84","60.03","19"
"06/01/12 19:52:39","88.7067","13.9","214.41","0","60.03","19"
"06/01/12 19:57:38","88.707","0.0","214.27","0","60.03","19"
"06/01/12 20:02:38","88.7073","0.9","213.9","183","60.0","18"
"06/02/12 06:22:39","88.7087","0.0","214.68","0","60.0","12"
"06/02/12 06:27:38","88.7092","4.4","214.46","252","60.03","12"
"06/02/12 06:32:38","88.7097","0.0","214.56","0","60.03","12"
"06/02/12 06:37:38","88.7103","13.6","214.44","4","60.0","12"
"06/02/12 06:42:38","88.7112","12.4","215.25","90","60.03","13"
"06/02/12 06:47:40","88.7121","10.7","215.85","2","60.03","13"
"06/02/12 06:52:39","88.7133","12.9","215.17","11","60.03","13"
"06/02/12 06:57:38","88.7145","17.5","214.84","25","60.03","13"
"06/02/12 07:02:40","88.716","20.0","215.16","180","60.03","13"
"06/02/12 07:07:38","88.7174","18.1","215.63","44","60.0","13"
"06/02/12 07:12:39","88.719","19.7","214.73","18","60.0","14"
"06/02/12 07:17:39","88.7204","22.2","215.06","167","60.0","14"
"06/02/12 07:22:38","88.722","14.6","214.23","15","60.03","14"
"06/02/12 07:27:37","88.7239","32.7","215.08","13","60.03","14"
"06/02/12 07:32:38","88.7261","32.8","215.38","253","60.0","15"
"06/02/12 07:37:37","88.7283","31.7","215.96","173","60.03","15"
"06/02/12 07:42:38","88.7306","25.8","215.73","231","60.03","15"
"06/02/12 07:47:38","88.7329","24.5","215.51","158","60.0","15"
"06/02/12 07:52:38","88.7351","18.0","214.22","245","60.0","15"
"06/02/12 07:57:38","88.7371","36.8","214.07","109","60.0","15"
"06/02/12 08:02:39","88.7391","30.2","214.6","212","60.03","16"
"06/02/12 08:07:38","88.7412","31.5","214.95","17","60.03","16"
"06/02/12 08:12:39","88.7433","29.4","215.39","35","60.07","16"
"06/02/12 08:17:38","88.7452","16.6","214.58","206","60.0","16"
"06/02/12 08:22:39","88.7473","25.0","214.67","255","60.07","17"
"06/02/12 08:27:38","88.7497","29.3","214.75","183","60.0","17"
"06/02/12 08:32:38","88.7527","36.4","215.21","165","60.03","17"
"06/02/12 08:37:39","88.7561","40.4","215.03","322","60.0","17"
"06/02/12 08:42:39","88.7599","52.9","215.33","337","60.0","18"
"06/02/12 08:47:40","88.7632","36.0","214.04","285","60.03","18"
"06/02/12 08:52:38","88.7663","32.8","215.13","197","60.0","18"
"06/02/12 08:57:38","88.7696","46.9","216.15","345","60.03","19"
"06/02/12 09:02:38","88.7735","55.7","216.09","116","60.03","19"
"06/02/12 09:07:39","88.7773","44.3","215.03","382","60.03","19"
"06/02/12 09:12:38","88.7812","42.9","214.71","379","60.0","19"
"06/02/12 09:17:39","88.785","57.5","214.95","155","60.03","20"
"06/02/12 09:22:39","88.7889","55.7","214.66","147","60.03","20"
"06/02/12 09:27:39","88.7927","45.3","215.23","353","60.0","20"
"06/02/12 09:32:39","88.7966","46.5","214.84","100","60.0","20"
"06/02/12 09:37:38","88.8004","53.6","215.17","180","60.03","20"
"06/02/12 09:42:38","88.8043","50.1","214.72","92","60.03","20"
"06/02/12 09:47:38","88.8081","41.6","215.52","381","60.03","20"
"06/02/12 09:52:39","88.812","42.6","215.51","376","60.03","20"
"06/02/12 09:57:39","88.8154","42.2","214.45","302","60.03","21"
"06/02/12 10:02:38","88.8188","39.4","215.35","367","60.0","20"
"06/02/12 10:07:38","88.8221","45.8","214.91","109","60.0","20"
"06/02/12 10:12:39","88.8251","44.3","215.28","215","60.0","20"
"06/02/12 10:17:38","88.8285","54.4","215.28","122","60.03","19"
"06/02/12 10:22:39","88.8324","48.2","215.51","379","60.0","19"
"06/02/12 10:27:38","88.8362","43.6","215.47","303","60.0","19"
"06/02/12 10:32:38","88.8401","42.1","215.01","260","60.0","19"
"06/02/12 10:37:39","88.844","71.6","215.81","294","60.0","19"
"06/02/12 10:42:38","88.8498","77.2","216.17","382","60.03","19"
"06/02/12 10:47:38","88.8556","73.2","215.97","367","60.0","19"
"06/02/12 10:52:38","88.8609","64.1","216.1","325","60.03","19"
"06/02/12 10:57:38","88.8649","35.7","216.21","322","60.03","19"
"06/02/12 11:02:39","88.8687","42.0","215.97","349","60.07","19"
"06/02/12 11:07:39","88.8735","82.9","216.51","405","60.03","19"
"06/02/12 11:12:39","88.8802","96.6","216.6","464","60.03","19"
"06/02/12 11:17:39","88.8887","109.1","217.13","517","60.03","20"
"06/02/12 11:22:38","88.8971","109.0","216.99","516","60.03","20"
"06/02/12 11:27:39","88.9053","96.0","216.84","462","60.03","20"
"06/02/12 11:32:39","88.9129","99.2","216.74","476","60.03","21"
"06/02/12 11:37:37","88.9183","50.7","216.07","99","60.07","21"
"06/02/12 11:42:37","88.924","72.4","216.19","360","60.03","21"
"06/02/12 11:47:39","88.9297","82.6","217.19","402","60.03","21"
"06/02/12 11:52:39","88.9372","95.0","217.78","458","60.0","22"
"06/02/12 11:57:39","88.9441","85.2","217.0","415","60.03","22"
"06/02/12 12:02:39","88.9509","94.3","217.35","456","60.03","22"
"06/02/12 12:07:39","88.9589","101.5","217.97","482","60.03","22"
"06/02/12 12:12:38","88.9667","100.8","216.56","482","60.03","23"
"06/02/12 12:17:39","88.9742","98.3","216.44","469","60.0","23"
"06/02/12 12:22:39","88.9821","105.0","217.25","501","60.03","24"
