"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 12:27:37","88.9907","116.1","217.05","546","60.0","24"
"06/02/12 12:32:38","88.9998","111.9","217.37","528","60.0","25"
"06/02/12 12:37:38","89.0079","98.4","216.71","470","60.03","25"
"06/02/12 12:42:37","89.0161","115.6","217.35","545","60.0","25"
"06/02/12 12:47:38","89.024","74.0","215.35","372","60.0","25"
"06/02/12 12:52:39","89.0289","44.2","216.16","373","60.03","24"
"06/02/12 12:57:39","89.0327","36.9","215.28","281","60.07","24"
"06/02/12 13:02:38","89.0366","60.7","215.93","339","60.0","24"
"06/02/12 13:07:38","89.0438","125.9","218.16","588","60.07","24"
"06/02/12 13:12:39","89.0536","128.9","218.55","596","60.03","25"
"06/02/12 13:17:39","89.0625","96.6","217.14","461","60.03","25"
"06/02/12 13:22:39","89.0712","110.4","217.85","524","60.03","25"
"06/02/12 13:27:39","89.0809","125.8","216.95","586","60.0","26"
"06/02/12 13:32:39","89.0903","113.8","217.21","540","60.0","26"
"06/02/12 13:37:38","89.0986","94.7","216.93","456","60.03","26"
"06/02/12 13:42:39","89.1047","67.8","216.01","341","60.0","26"
"06/02/12 13:47:40","89.1096","62.9","215.65","322","60.03","26"
"06/02/12 13:52:39","89.1146","63.7","216.07","324","60.03","25"
"06/02/12 13:57:39","89.1194","63.7","215.92","322","60.0","25"
"06/02/12 14:02:39","89.1248","73.6","216.47","363","60.03","25"
"06/02/12 14:07:39","89.1308","87.1","216.15","424","60.03","25"
"06/02/12 14:12:38","89.1373","78.6","216.08","391","60.03","25"
"06/02/12 14:17:38","89.1434","76.4","216.34","379","60.03","25"
"06/02/12 14:22:38","89.149","72.4","215.56","362","60.0","25"
"06/02/12 14:27:39","89.1552","86.3","216.34","418","60.0","25"
"06/02/12 14:32:40","89.1622","88.6","216.77","427","60.0","26"
"06/02/12 14:37:38","89.1679","51.2","215.79","350","60.0","26"
"06/02/12 14:42:38","89.1717","46.8","215.14","421","60.0","25"
"06/02/12 14:47:38","89.1759","49.2","215.82","398","60.0","25"
"06/02/12 14:52:39","89.1805","65.8","216.22","333","60.03","25"
"06/02/12 14:57:38","89.1845","47.2","215.69","405","60.03","25"
"06/02/12 15:02:39","89.1884","43.3","215.34","299","60.03","25"
"06/02/12 15:07:38","89.1922","40.5","214.95","381","60.0","24"
"06/02/12 15:12:39","89.1962","57.7","214.89","108","60.0","24"
"06/02/12 15:17:39","89.2035","133.1","217.53","619","60.0","25"
"06/02/12 15:22:38","89.2131","132.5","216.98","616","60.03","25"
"06/02/12 15:27:40","89.2224","122.8","216.89","572","60.03","26"
"06/02/12 15:32:38","89.2314","105.8","216.83","505","60.03","26"
"06/02/12 15:37:38","89.2397","104.9","216.96","496","60.0","26"
"06/02/12 15:42:38","89.247","62.6","215.66","318","60.0","27"
"06/02/12 15:47:39","89.2522","64.8","215.38","328","60.0","26"
"06/02/12 15:52:39","89.256","47.8","214.92","356","60.0","26"
"06/02/12 15:57:40","89.2598","39.8","214.81","179","60.03","25"
"06/02/12 16:02:39","89.2635","44.2","214.77","303","60.0","25"
"06/02/12 16:07:39","89.2673","56.1","214.95","218","60.03","25"
"06/02/12 16:12:39","89.2712","42.7","215.07","418","60.0","24"
"06/02/12 16:17:39","89.275","38.8","215.65","104","60.03","24"
"06/02/12 16:22:39","89.2781","44.5","214.55","314","60.03","24"
"06/02/12 16:27:39","89.2809","24.4","215.36","62","60.0","23"
"06/02/12 16:32:38","89.2829","18.0","214.78","20","60.03","23"
"06/02/12 16:37:39","89.2849","25.3","215.21","142","60.0","23"
"06/02/12 16:42:38","89.2872","29.6","214.93","90","60.03","22"
"06/02/12 16:47:39","89.2899","41.9","214.43","317","60.0","22"
"06/02/12 16:52:38","89.2931","49.8","214.91","228","60.03","22"
"06/02/12 16:57:38","89.2963","44.1","215.03","257","60.0","22"
"06/02/12 17:02:38","89.2997","52.8","215.21","151","60.03","22"
"06/02/12 17:07:39","89.3032","40.3","215.81","170","60.03","22"
"06/02/12 17:12:39","89.3068","40.4","215.05","131","60.0","22"
"06/02/12 17:17:38","89.3096","28.7","214.99","130","60.0","22"
"06/02/12 17:22:39","89.3125","26.8","215.09","203","60.0","22"
"06/02/12 17:27:39","89.3145","13.5","214.36","122","60.0","21"
"06/02/12 17:32:39","89.3162","25.7","214.42","105","60.03","21"
"06/02/12 17:37:38","89.3176","14.9","214.52","13","60.03","21"
"06/02/12 17:42:39","89.3191","13.9","214.85","15","60.0","20"
"06/02/12 17:47:39","89.3207","21.0","214.88","158","60.03","20"
"06/02/12 17:52:38","89.3223","23.5","214.87","273","60.03","20"
"06/02/12 17:57:39","89.3242","27.7","214.75","17","60.03","20"
"06/02/12 18:02:39","89.326","13.5","214.51","27","60.03","20"
"06/02/12 18:07:39","89.3285","36.6","214.97","127","60.03","20"
"06/02/12 18:12:38","89.331","33.4","214.63","31","60.03","20"
"06/02/12 18:17:39","89.3324","24.4","214.59","67","60.03","21"
"06/02/12 18:22:40","89.3341","30.6","215.15","60","60.07","21"
"06/02/12 18:27:38","89.3356","13.3","214.41","76","60.03","21"
"06/02/12 18:32:39","89.3366","14.1","214.7","7","60.03","21"
"06/02/12 18:37:38","89.3375","14.6","213.7","16","60.07","20"
"06/02/12 18:42:39","89.3384","14.3","214.62","14","60.03","20"
"06/02/12 18:47:39","89.3393","8.0","213.82","231","60.07","20"
"06/02/12 18:52:39","89.3402","12.4","214.32","12","60.07","20"
"06/02/12 18:57:38","89.341","15.8","214.14","133","60.07","20"
"06/02/12 19:02:38","89.3418","8.1","214.24","0","60.0","20"
"06/02/12 19:07:38","89.3424","13.7","213.53","1","60.03","20"
"06/02/12 19:12:39","89.343","0.0","213.55","197","60.0","20"
"06/02/12 19:17:39","89.3434","0.0","213.62","0","60.03","20"
"06/02/12 19:22:38","89.3439","0.0","214.4","0","60.0","20"
"06/02/12 19:27:38","89.3442","0.0","214.5","0","60.07","20"
"06/02/12 19:32:38","89.3446","0.0","213.8","0","60.03","20"
"06/02/12 19:37:39","89.3449","0.0","213.52","0","60.03","20"
"06/03/12 06:02:39","89.3457","0.0","214.74","0","60.03","13"
"06/03/12 06:07:39","89.346","13.7","213.62","122","60.0","13"
"06/03/12 06:12:40","89.3463","0.0","215.08","0","60.03","13"
"06/03/12 06:17:40","89.3467","11.9","214.83","2","60.03","13"
"06/03/12 06:22:40","89.3474","6.5","215.58","136","60.03","13"
"06/03/12 06:27:39","89.3481","7.4","215.31","206","60.03","13"
"06/03/12 06:32:40","89.3491","3.1","215.26","186","60.03","14"
"06/03/12 06:37:39","89.3501","13.8","215.3","194","60.03","15"
"06/03/12 06:42:41","89.3514","12.8","214.77","297","60.0","15"
"06/03/12 06:47:39","89.3528","14.4","214.88","225","60.03","15"
"06/03/12 06:52:39","89.3545","30.8","215.15","124","60.0","15"
"06/03/12 06:57:39","89.3564","31.4","215.88","305","60.07","16"
"06/03/12 07:02:38","89.3585","25.5","215.56","139","60.03","17"
"06/03/12 07:07:39","89.3609","36.4","214.97","171","60.0","17"
"06/03/12 07:12:39","89.3635","40.4","215.27","77","60.07","18"
"06/03/12 07:17:39","89.3663","33.1","215.23","98","60.03","18"
"06/03/12 07:22:39","89.3695","40.9","215.2","94","60.03","19"
"06/03/12 07:27:39","89.3728","50.0","214.95","318","60.0","19"
"06/03/12 07:32:40","89.3765","56.6","215.55","230","60.0","20"
"06/03/12 07:37:41","89.3804","39.8","216.08","154","60.03","20"
"06/03/12 07:42:40","89.3842","48.0","215.58","345","60.0","20"
"06/03/12 07:47:39","89.388","52.1","215.47","374","60.0","22"
"06/03/12 07:52:39","89.3919","55.2","215.66","146","60.0","22"
"06/03/12 07:57:40","89.3958","42.8","215.66","382","60.03","22"
"06/03/12 08:02:40","89.3998","63.6","216.06","148","60.0","23"
"06/03/12 08:07:40","89.4039","44.8","216.23","422","60.0","23"
"06/03/12 08:12:39","89.4084","46.9","217.0","415","60.0","23"
"06/03/12 08:17:40","89.4133","75.8","216.87","373","60.03","24"
"06/03/12 08:22:38","89.4193","79.1","216.69","391","60.0","24"
"06/03/12 08:27:40","89.4256","83.1","216.56","406","59.96","24"
"06/03/12 08:32:40","89.4322","86.8","216.42","419","60.0","24"
"06/03/12 08:37:39","89.439","89.4","216.3","432","60.0","25"
"06/03/12 08:42:40","89.4461","92.5","216.11","447","60.03","25"
"06/03/12 08:47:39","89.4533","94.5","215.93","460","60.03","26"
"06/03/12 08:52:39","89.4609","98.0","215.92","472","60.03","26"
"06/03/12 08:57:39","89.4686","100.8","216.69","479","60.03","26"
"06/03/12 09:02:39","89.4766","103.6","216.91","495","60.03","26"
"06/03/12 09:07:40","89.4847","106.5","217.98","504","60.0","27"
"06/03/12 09:12:41","89.4931","108.8","217.39","512","60.03","27"
"06/03/12 09:17:39","89.5016","111.0","218.15","524","60.03","27"
"06/03/12 09:22:38","89.5104","115.0","218.26","542","60.03","27"
"06/03/12 09:27:39","89.5194","116.4","218.22","544","60.03","28"
"06/03/12 09:32:40","89.5286","118.0","218.66","555","60.03","28"
"06/03/12 09:37:38","89.5377","119.5","218.71","557","60.03","28"
"06/03/12 09:42:40","89.5472","123.0","217.92","577","60.03","28"
"06/03/12 09:47:40","89.557","126.5","217.81","588","60.0","28"
"06/03/12 09:52:39","89.5668","127.6","218.34","595","60.03","29"
"06/03/12 09:57:40","89.5768","129.3","218.13","597","60.0","29"
"06/03/12 10:02:40","89.5869","129.3","217.08","605","60.03","29"
"06/03/12 10:07:39","89.597","131.1","216.96","612","60.07","30"
"06/03/12 10:12:40","89.6074","134.3","218.06","623","60.03","30"
"06/03/12 10:17:39","89.6179","134.2","218.18","622","60.0","30"
"06/03/12 10:22:39","89.6284","133.8","218.4","620","60.03","30"
"06/03/12 10:27:39","89.6388","135.9","218.61","627","60.0","31"
"06/03/12 10:32:39","89.6496","137.8","218.63","636","60.03","31"
"06/03/12 10:37:40","89.6604","140.9","219.28","650","60.0","31"
"06/03/12 10:42:39","89.6715","142.1","217.61","660","60.03","31"
"06/03/12 10:47:39","89.6825","142.8","218.84","660","60.03","31"
"06/03/12 10:52:40","89.6938","145.7","218.79","670","60.0","31"
"06/03/12 10:57:39","89.7051","147.5","218.15","678","60.03","32"
"06/03/12 11:02:40","89.7167","148.8","218.7","686","60.0","32"
"06/03/12 11:07:40","89.7283","148.5","217.94","686","60.0","32"
"06/03/12 11:12:38","89.7399","150.8","218.5","696","60.03","32"
"06/03/12 11:17:39","89.7516","149.9","218.25","687","60.03","32"
"06/03/12 11:22:39","89.7633","150.5","219.29","690","60.03","32"
"06/03/12 11:27:40","89.775","150.0","218.68","689","60.0","32"
"06/03/12 11:32:39","89.7867","150.5","218.85","695","60.03","32"
"06/03/12 11:37:39","89.7986","152.8","219.05","699","60.0","33"
"06/03/12 11:42:40","89.8105","152.0","218.64","695","60.03","33"
"06/03/12 11:47:40","89.8223","153.5","218.8","705","60.03","33"
"06/03/12 11:52:40","89.8344","154.2","219.47","702","60.0","33"
"06/03/12 11:57:39","89.8463","153.7","219.5","705","60.03","33"
"06/03/12 12:02:39","89.8583","153.3","219.26","698","60.03","33"
"06/03/12 12:07:40","89.8704","156.1","218.96","713","60.0","32"
"06/03/12 12:12:40","89.8826","156.5","219.16","716","60.03","32"
"06/03/12 12:17:39","89.8947","155.5","218.56","712","60.0","33"
"06/03/12 12:22:40","89.9068","153.1","219.33","700","60.0","33"
"06/03/12 12:27:39","89.9187","154.4","219.52","705","60.03","33"
"06/03/12 12:32:39","89.9308","154.4","219.42","699","60.0","33"
"06/03/12 12:37:40","89.9424","154.4","218.96","704","60.0","33"
"06/03/12 12:42:38","89.9535","141.3","218.98","651","60.0","32"
"06/03/12 12:47:39","89.9649","130.2","218.36","607","60.07","33"
"06/03/12 12:52:40","89.9759","148.6","218.68","680","60.03","33"
"06/03/12 12:57:40","89.9875","157.8","218.8","727","60.03","32"
"06/03/12 13:02:40","89.9994","150.0","218.64","691","60.03","32"
"06/03/12 13:07:39","90.0112","147.4","218.34","678","60.03","32"
"06/03/12 13:12:39","90.023","155.9","218.73","713","60.03","32"
"06/03/12 13:17:40","90.0348","152.4","218.34","701","60.0","32"
"06/03/12 13:22:40","90.0466","150.8","218.02","694","60.03","33"
"06/03/12 13:27:40","90.0581","148.3","218.11","686","60.03","34"
"06/03/12 13:32:40","90.0696","148.7","218.64","685","60.0","34"
"06/03/12 13:37:40","90.0812","148.3","218.2","682","60.03","34"
"06/03/12 13:42:39","90.0927","147.2","217.93","680","60.03","35"
"06/03/12 13:47:40","90.1041","145.6","219.3","672","60.03","35"
"06/03/12 13:52:39","90.1155","146.1","218.73","670","60.03","35"
"06/03/12 13:57:39","90.1268","145.6","218.69","670","60.0","36"
"06/03/12 14:02:40","90.1381","143.7","218.65","661","60.03","35"
"06/03/12 14:07:40","90.1493","145.1","218.91","667","60.03","35"
"06/03/12 14:12:39","90.1605","142.3","218.06","652","60.0","35"
"06/03/12 14:17:40","90.1715","140.4","218.32","646","60.0","35"
"06/03/12 14:22:40","90.1823","138.3","217.87","640","59.96","35"
"06/03/12 14:27:40","90.1931","137.2","217.6","640","60.0","35"
"06/03/12 14:32:40","90.2037","135.4","217.75","631","60.0","35"
"06/03/12 14:37:40","90.214","133.1","217.52","618","60.03","36"
"06/03/12 14:42:42","90.2245","132.3","217.37","617","60.03","35"
"06/03/12 14:47:39","90.2347","131.8","217.77","610","60.03","34"
"06/03/12 14:52:40","90.2448","128.9","217.43","599","60.0","34"
"06/03/12 14:57:39","90.2547","126.8","217.95","591","60.03","33"
"06/03/12 15:02:39","90.2644","128.7","217.17","596","60.0","32"
"06/03/12 15:07:40","90.2743","126.9","217.06","594","60.0","32"
"06/03/12 15:12:38","90.2837","123.6","216.96","579","60.0","33"
"06/03/12 15:17:39","90.2933","122.2","217.59","572","60.03","32"
"06/03/12 15:22:39","90.3027","118.6","217.08","558","60.0","33"
"06/03/12 15:27:39","90.3115","109.5","217.01","517","60.03","33"
"06/03/12 15:32:39","90.32","97.8","216.52","470","60.03","33"
"06/03/12 15:37:40","90.3286","115.5","216.81","542","60.0","32"
"06/03/12 15:42:41","90.3368","113.0","217.22","532","60.03","32"
"06/03/12 15:47:40","90.3451","107.9","217.39","510","60.03","32"
"06/03/12 15:52:40","90.3527","89.3","216.94","431","60.0","32"
"06/03/12 15:57:41","90.3603","104.8","217.71","497","60.03","32"
"06/03/12 16:02:40","90.3683","97.0","217.65","461","59.96","32"
"06/03/12 16:07:40","90.3755","96.8","218.24","464","60.0","32"
"06/03/12 16:12:40","90.3826","89.8","217.86","434","60.03","32"
"06/03/12 16:17:40","90.3896","93.0","217.06","447","60.0","33"
"06/03/12 16:22:39","90.3967","80.2","217.45","394","60.03","33"
"06/03/12 16:27:39","90.4028","81.2","216.61","394","60.03","33"
"06/03/12 16:32:40","90.4092","85.4","216.79","414","60.03","33"
"06/03/12 16:37:40","90.4155","80.5","216.84","395","60.0","33"
"06/03/12 16:42:41","90.4217","76.8","217.16","380","60.03","33"
"06/03/12 16:47:40","90.427","45.2","217.12","421","60.0","33"
"06/03/12 16:52:40","90.4315","48.7","216.7","440","60.03","32"
"06/03/12 16:57:39","90.4362","41.6","216.26","393","60.03","32"
"06/03/12 17:02:41","90.44","44.7","216.2","393","60.0","32"
"06/03/12 17:07:40","90.4438","44.3","216.06","100","60.0","32"
"06/03/12 17:12:40","90.4476","50.3","215.77","337","60.03","31"
"06/03/12 17:17:40","90.451","35.7","216.03","240","60.0","30"
"06/03/12 17:22:39","90.4547","48.0","216.37","339","60.03","30"
"06/03/12 17:27:40","90.4584","45.2","215.84","110","60.0","29"
"06/03/12 17:32:39","90.4622","43.1","216.35","318","60.0","29"
"06/03/12 17:37:39","90.4656","48.3","216.77","339","60.03","29"
"06/03/12 17:42:40","90.4687","42.6","216.17","313","60.0","28"
"06/03/12 17:47:39","90.4715","28.7","216.1","275","60.03","28"
"06/03/12 17:52:39","90.4737","24.3","215.63","20","60.07","27"
"06/03/12 17:57:39","90.4755","17.6","215.22","18","60.07","26"
"06/03/12 18:02:39","90.477","20.7","215.04","229","60.0","25"
"06/03/12 18:07:39","90.4787","13.8","215.06","17","60.03","25"
"06/03/12 18:12:39","90.4803","20.0","214.93","151","60.0","25"
"06/03/12 18:17:39","90.4816","13.3","214.54","5","60.03","24"
"06/03/12 18:22:41","90.4827","21.4","214.67","180","60.03","24"
"06/03/12 18:27:39","90.4836","16.7","213.63","169","60.03","24"
"06/03/12 18:32:39","90.4846","6.4","213.96","240","60.03","23"
"06/03/12 18:37:39","90.4854","6.0","214.52","179","60.03","23"
"06/03/12 18:42:39","90.4862","5.9","214.32","216","60.07","23"
"06/03/12 18:47:39","90.4871","13.7","214.53","1","60.03","22"
"06/03/12 18:52:40","90.488","12.1","213.45","9","60.03","22"
"06/03/12 18:57:40","90.4889","14.8","214.44","2","60.03","22"
"06/03/12 19:02:40","90.4898","12.9","215.18","1","60.0","22"
"06/03/12 19:07:40","90.4905","6.5","214.13","210","60.0","21"
"06/03/12 19:12:39","90.4913","11.3","214.79","126","60.03","21"
"06/03/12 19:17:39","90.4921","10.8","214.49","14","60.03","21"
"06/03/12 19:22:40","90.4928","6.6","214.52","257","60.03","20"
"06/03/12 19:27:40","90.4933","3.6","214.46","216","60.0","20"
"06/03/12 19:32:39","90.4938","12.7","214.28","217","60.03","20"
"06/03/12 19:37:39","90.4942","0.0","214.08","0","60.03","20"
"06/03/12 19:42:40","90.4946","11.2","213.65","0","60.0","20"
"06/03/12 19:47:40","90.4948","0.0","214.01","0","60.03","20"
"06/04/12 05:42:41","90.4959","14.7","213.17","11","60.03","15"
"06/04/12 05:47:41","90.4963","0.0","213.81","116","60.03","15"
"06/04/12 05:52:40","90.4968","11.1","214.34","0","60.03","15"
"06/04/12 05:57:40","90.4975","10.6","212.99","40","60.0","15"
"06/04/12 06:02:41","90.4982","14.8","214.0","13","60.0","15"
"06/04/12 06:07:40","90.4989","0.0","213.95","123","60.0","16"
"06/04/12 06:12:39","90.4995","14.0","214.33","169","60.0","16"
"06/04/12 06:17:40","90.5002","0.0","215.24","0","60.0","17"
"06/04/12 06:22:40","90.5009","15.5","213.99","88","60.07","17"
"06/04/12 06:27:40","90.5018","14.0","214.88","192","60.03","17"
"06/04/12 06:32:40","90.5029","16.1","214.96","4","60.03","17"
"06/04/12 06:37:40","90.5041","15.9","215.27","27","60.03","18"
"06/04/12 06:42:40","90.5056","26.6","214.87","26","60.03","18"
"06/04/12 06:47:39","90.5075","18.6","214.82","157","60.03","18"
"06/04/12 06:52:40","90.5097","27.0","214.08","130","60.03","18"
"06/04/12 06:57:41","90.5123","43.0","214.83","221","60.07","19"
"06/04/12 07:02:40","90.5155","38.5","214.93","193","60.0","19"
"06/04/12 07:07:39","90.5178","25.2","215.11","138","60.07","19"
"06/04/12 07:12:39","90.5198","26.7","215.37","184","60.0","19"
"06/04/12 07:17:40","90.5221","28.5","215.09","161","60.0","20"
"06/04/12 07:22:40","90.5239","21.5","217.74","21","60.0","19"
"06/04/12 07:27:40","90.5256","13.7","215.33","135","60.03","19"
"06/04/12 07:32:41","90.527","13.0","215.28","70","60.03","19"
"06/04/12 07:37:40","90.5284","14.4","215.44","238","60.03","19"
"06/04/12 07:42:40","90.5301","27.3","216.09","25","60.0","19"
"06/04/12 07:47:40","90.5323","24.7","215.83","112","60.0","19"
"06/04/12 07:52:39","90.5343","24.3","215.17","211","60.03","19"
"06/04/12 07:57:40","90.5366","27.9","215.61","124","60.03","19"
"06/04/12 08:02:42","90.5392","25.0","215.09","207","60.03","20"
"06/04/12 08:07:41","90.5413","31.6","214.95","73","60.0","20"
"06/04/12 08:12:39","90.5438","51.1","213.16","170","60.03","20"
"06/04/12 08:17:41","90.5461","33.0","214.18","228","60.03","20"
"06/04/12 08:22:40","90.548","31.5","214.61","228","60.0","20"
"06/04/12 08:27:40","90.5506","33.5","214.75","184","60.03","20"
"06/04/12 08:32:40","90.555","80.9","214.94","402","60.03","20"
"06/04/12 08:37:41","90.5626","126.2","215.93","593","60.0","22"
"06/04/12 08:42:39","90.5681","54.2","214.94","351","60.03","22"
"06/04/12 08:47:41","90.5723","45.0","214.77","351","60.03","22"
"06/04/12 08:52:40","90.5758","38.0","214.58","98","60.0","23"
"06/04/12 08:57:40","90.5791","39.6","214.53","406","60.07","23"
"06/04/12 09:02:41","90.5829","45.1","215.34","152","60.03","23"
"06/04/12 09:07:41","90.5878","63.2","215.19","322","60.03","23"
"06/04/12 09:12:41","90.5922","36.0","215.19","124","60.03","23"
"06/04/12 09:17:39","90.5958","44.5","214.31","239","60.0","23"
"06/04/12 09:22:40","90.599","49.3","214.37","222","60.03","23"
"06/04/12 09:27:39","90.6025","51.9","215.14","398","60.0","23"
"06/04/12 09:32:40","90.6061","53.9","215.36","380","60.0","23"
"06/04/12 09:37:40","90.6097","38.3","214.71","251","60.03","23"
"06/04/12 09:42:40","90.6131","40.5","214.78","132","60.03","23"
"06/04/12 09:47:39","90.6168","36.2","215.35","294","60.03","23"
"06/04/12 09:52:40","90.6214","70.7","215.17","350","60.0","24"
"06/04/12 09:57:40","90.6265","63.5","214.43","326","60.0","24"
"06/04/12 10:02:41","90.6315","65.3","214.98","334","60.07","24"
"06/04/12 10:07:40","90.6364","42.1","214.56","225","60.03","25"
"06/04/12 10:12:41","90.6403","41.6","215.05","162","60.03","25"
"06/04/12 10:17:40","90.6441","43.4","214.19","420","60.0","25"
"06/04/12 10:22:40","90.648","47.9","214.1","87","60.0","25"
"06/04/12 10:27:41","90.6518","42.1","213.16","151","60.0","25"
"06/04/12 10:32:39","90.6553","39.0","213.72","114","60.0","25"
"06/04/12 10:37:41","90.6585","35.5","214.58","155","60.0","25"
"06/04/12 10:42:39","90.6617","46.1","213.51","125","60.0","25"
"06/04/12 10:47:40","90.665","36.3","213.94","362","60.03","24"
"06/04/12 10:52:40","90.6685","40.5","214.12","125","60.03","24"
"06/04/12 10:57:40","90.6724","51.3","215.62","339","60.03","25"
"06/04/12 11:02:40","90.6775","74.2","215.8","370","60.03","25"
"06/04/12 11:07:41","90.686","141.4","217.8","655","60.03","26"
"06/04/12 11:12:41","90.6957","128.7","216.71","597","60.03","27"
"06/04/12 11:17:39","90.7048","105.3","216.69","504","60.0","28"
"06/04/12 11:22:40","90.713","99.1","216.86","475","60.03","29"
"06/04/12 11:27:40","90.7205","91.4","216.16","443","60.03","29"
"06/04/12 11:32:40","90.7287","112.5","216.53","532","60.03","30"
"06/04/12 11:37:40","90.7379","104.3","214.88","501","60.03","31"
"06/04/12 11:42:40","90.7466","99.0","215.33","480","60.07","31"
"06/04/12 11:47:40","90.7583","195.2","219.42","882","60.03","32"
"06/04/12 11:52:41","90.7715","168.9","217.4","772","60.03","33"
"06/04/12 11:57:40","90.7838","98.9","216.63","477","60.03","34"
"06/04/12 12:02:40","90.7928","93.7","216.96","453","60.0","33"
"06/04/12 12:07:42","90.8019","141.5","218.02","657","60.03","34"
"06/04/12 12:12:40","90.8144","156.9","218.34","718","60.03","35"
"06/04/12 12:17:40","90.8262","150.9","218.49","697","60.03","35"
"06/04/12 12:22:40","90.8378","151.2","218.16","700","60.0","36"
"06/04/12 12:27:40","90.8496","138.9","218.2","645","60.03","36"
"06/04/12 12:32:40","90.8602","135.9","218.02","630","60.03","36"
"06/04/12 12:37:41","90.8715","152.9","218.6","701","60.03","36"
"06/04/12 12:42:40","90.8835","160.1","218.26","731","60.03","37"
"06/04/12 12:47:42","90.8959","158.0","218.91","718","60.0","37"
"06/04/12 12:52:40","90.9078","147.8","218.77","682","60.07","37"
"06/04/12 12:57:41","90.9189","145.7","218.36","673","60.0","36"
"06/04/12 13:02:39","90.9294","144.1","218.29","662","60.03","36"
"06/04/12 13:07:41","90.9401","113.5","216.5","538","60.03","36"
"06/04/12 13:12:40","90.9496","135.3","216.48","633","60.0","35"
"06/04/12 13:17:40","90.9606","150.6","217.24","698","60.03","35"
"06/04/12 13:22:40","90.971","113.5","216.72","539","60.0","35"
"06/04/12 13:27:41","90.9815","137.3","217.67","639","60.03","35"
"06/04/12 13:32:40","90.9913","122.7","217.71","578","60.03","35"
"06/04/12 13:37:40","91.0004","115.9","217.41","550","60.03","35"
"06/04/12 13:42:40","91.0086","95.2","216.8","456","60.03","35"
"06/04/12 13:47:40","91.0168","117.3","217.23","552","60.0","34"
"06/04/12 13:52:42","91.027","121.6","217.45","571","60.0","34"
"06/04/12 13:57:41","91.0371","139.2","217.44","646","60.03","34"
"06/04/12 14:02:40","91.0477","149.1","217.86","687","60.0","34"
"06/04/12 14:07:39","91.0589","150.1","218.27","690","60.03","35"
"06/04/12 14:12:41","91.0697","139.3","218.21","642","60.0","34"
"06/04/12 14:17:40","91.0794","137.8","218.43","638","60.0","34"
"06/04/12 14:22:41","91.0902","87.6","216.44","428","60.03","34"
"06/04/12 14:27:41","91.1001","123.6","217.17","582","60.03","34"
"06/04/12 14:32:41","91.1099","141.8","217.81","656","60.0","34"
"06/04/12 14:37:39","91.1211","146.1","218.46","670","60.03","34"
"06/04/12 14:42:40","91.1323","141.2","218.29","654","60.07","34"
"06/04/12 14:47:41","91.1429","134.5","218.74","618","60.0","34"
"06/04/12 14:52:40","91.1535","135.5","217.67","630","60.03","35"
"06/04/12 14:57:40","91.1639","130.1","217.59","600","60.0","34"
"06/04/12 15:02:41","91.174","128.9","217.82","600","60.07","34"
"06/04/12 15:07:40","91.1838","122.0","217.13","575","60.03","34"
"06/04/12 15:12:40","91.1933","124.1","217.41","579","60.03","34"
"06/04/12 15:17:39","91.2028","120.5","217.48","567","60.03","34"
"06/04/12 15:22:39","91.2115","105.1","216.39","502","60.0","33"
"06/04/12 15:27:40","91.2205","117.3","216.4","553","60.03","33"
"06/04/12 15:32:40","91.2295","114.8","216.45","545","60.03","33"
"06/04/12 15:37:41","91.2383","110.1","216.81","524","60.03","33"
"06/04/12 15:42:41","91.2469","110.6","217.55","521","60.03","33"
"06/04/12 15:47:41","91.2551","101.5","216.33","484","60.03","33"
"06/04/12 15:52:40","91.2629","102.3","216.51","491","60.03","33"
"06/04/12 15:57:42","91.2703","97.8","216.73","470","60.03","32"
"06/04/12 16:02:40","91.2777","94.6","217.07","455","60.03","32"
"06/04/12 16:07:40","91.2851","94.2","216.23","454","60.03","32"
"06/04/12 16:12:41","91.2924","93.6","215.69","449","60.0","32"
"06/04/12 16:17:41","91.2996","91.2","217.75","439","60.03","32"
"06/04/12 16:22:40","91.3065","87.7","216.05","426","60.03","32"
"06/04/12 16:27:40","91.3131","84.8","215.94","413","60.03","31"
"06/04/12 16:32:41","91.3196","81.2","216.27","403","60.03","31"
"06/04/12 16:37:41","91.3259","78.0","215.38","386","60.07","31"
"06/04/12 16:42:40","91.3317","74.2","216.32","370","60.03","30"
"06/04/12 16:47:41","91.3374","71.2","216.1","357","60.0","30"
"06/04/12 16:52:42","91.342","51.2","215.52","372","60.03","30"
"06/04/12 16:57:39","91.346","54.3","216.0","368","60.07","29"
"06/04/12 17:02:40","91.3501","55.5","215.94","374","60.03","29"
"06/04/12 17:07:40","91.354","48.3","215.24","420","60.0","28"
"06/04/12 17:12:42","91.3578","48.4","214.91","87","60.0","28"
"06/04/12 17:17:41","91.3617","60.3","215.36","80","60.03","28"
"06/04/12 17:22:40","91.3655","64.9","215.29","215","60.0","28"
"06/04/12 17:27:40","91.369","36.2","214.72","322","60.03","27"
"06/04/12 17:32:41","91.3717","30.7","214.02","106","60.03","27"
"06/04/12 17:37:40","91.3737","33.8","213.76","70","60.03","26"
"06/04/12 17:42:40","91.3759","35.3","214.05","221","60.03","26"
"06/04/12 17:47:40","91.3783","30.3","214.49","83","60.03","26"
"06/04/12 17:52:40","91.3798","17.4","214.37","196","60.07","25"
"06/04/12 17:57:40","91.3812","17.0","213.8","214","60.03","25"
"06/04/12 18:02:40","91.3823","16.0","214.14","13","60.0","24"
"06/04/12 18:07:42","91.3833","16.1","214.52","4","60.03","24"
"06/04/12 18:12:39","91.3841","6.7","213.58","151","60.03","23"
"06/04/12 18:17:40","91.3849","14.3","214.16","8","60.03","23"
"06/04/12 18:22:41","91.3859","11.7","214.55","34","60.03","23"
"06/04/12 18:27:42","91.3875","10.6","214.72","36","60.0","23"
"06/04/12 18:32:40","91.3887","15.5","214.39","53","60.0","23"
"06/04/12 18:37:41","91.3899","22.1","214.5","77","60.03","23"
"06/04/12 18:42:40","91.3909","7.1","214.37","232","60.0","22"
"06/04/12 18:47:41","91.3917","0.0","213.31","158","60.03","22"
"06/04/12 18:52:41","91.3922","11.0","213.43","13","60.03","22"
"06/04/12 18:57:43","91.3928","0.0","213.8","115","60.03","22"
"06/04/12 19:02:41","91.3931","0.0","213.6","0","60.03","22"
"06/04/12 19:07:41","91.3934","0.0","213.78","0","60.03","22"
"06/04/12 19:12:40","91.3936","0.0","214.28","0","60.0","21"
"06/04/12 19:17:41","91.3939","12.7","213.29","120","60.03","21"
"06/05/12 05:37:40","91.395","12.0","214.45","12","60.03","13"
"06/05/12 05:42:41","91.3953","0.0","214.24","0","60.03","14"
"06/05/12 05:47:41","91.3957","0.0","213.99","138","60.03","14"
"06/05/12 05:52:41","91.3961","10.9","214.93","6","60.03","14"
"06/05/12 05:57:41","91.3965","11.5","215.75","3","60.03","15"
"06/05/12 06:02:41","91.3969","14.0","214.34","92","60.03","15"
"06/05/12 06:07:41","91.3974","13.6","215.08","8","60.0","15"
"06/05/12 06:12:41","91.3979","5.7","215.5","130","60.0","15"
"06/05/12 06:17:41","91.3985","11.5","215.26","1","60.03","15"
"06/05/12 06:22:41","91.3992","0.0","214.7","124","60.03","16"
"06/05/12 06:27:41","91.4","14.5","214.68","10","60.03","16"
"06/05/12 06:32:40","91.4009","12.0","214.83","1","60.03","17"
"06/05/12 06:37:40","91.402","12.9","214.93","14","60.03","17"
"06/05/12 06:42:41","91.4032","14.7","215.79","167","60.03","17"
"06/05/12 06:47:40","91.4048","28.1","215.29","175","60.03","17"
"06/05/12 06:52:41","91.4065","23.6","215.75","244","60.0","18"
"06/05/12 06:57:40","91.4085","22.4","215.3","204","60.03","18"
"06/05/12 07:02:40","91.4107","33.9","215.58","195","60.03","18"
"06/05/12 07:07:40","91.4132","31.0","214.71","232","60.0","19"
"06/05/12 07:12:42","91.4159","41.0","214.15","227","60.0","19"
"06/05/12 07:17:41","91.4189","42.7","215.06","263","60.03","19"
"06/05/12 07:22:41","91.422","47.8","216.09","338","60.0","20"
"06/05/12 07:27:41","91.4255","41.6","214.63","235","60.0","20"
"06/05/12 07:32:40","91.4292","46.8","215.25","349","60.03","21"
"06/05/12 07:37:41","91.433","50.9","216.89","378","60.03","22"
"06/05/12 07:42:41","91.4368","47.3","216.12","378","60.03","23"
"06/05/12 07:47:40","91.4407","44.8","214.55","86","60.03","23"
"06/05/12 07:52:42","91.4445","54.1","216.17","361","60.03","24"
"06/05/12 07:57:41","91.4484","63.5","216.15","371","60.03","24"
"06/05/12 08:02:40","91.4526","44.3","216.32","406","60.03","25"
"06/05/12 08:07:40","91.457","58.9","217.06","400","60.0","25"
"06/05/12 08:12:40","91.4621","74.8","212.62","374","60.03","25"
"06/05/12 08:17:41","91.4681","78.0","215.88","387","60.03","26"
"06/05/12 08:22:41","91.4743","81.4","215.54","397","60.0","26"
"06/05/12 08:27:40","91.4807","84.4","216.06","414","60.07","26"
"06/05/12 08:32:42","91.4874","87.7","217.41","424","60.03","27"
"06/05/12 08:37:41","91.4943","90.8","217.02","436","60.0","27"
"06/05/12 08:42:42","91.5015","94.0","217.58","452","60.03","27"
"06/05/12 08:47:42","91.5089","96.9","217.0","463","60.03","27"
"06/05/12 08:52:42","91.5165","99.6","216.76","477","60.0","27"
"06/05/12 08:57:41","91.5243","102.1","216.62","486","60.03","28"
"06/05/12 09:02:40","91.5323","104.2","217.35","500","60.0","28"
"06/05/12 09:07:41","91.5406","107.3","217.61","504","60.0","28"
"06/05/12 09:12:40","91.549","109.7","217.16","518","60.0","28"
"06/05/12 09:17:40","91.5577","112.5","217.26","526","60.03","29"
"06/05/12 09:22:41","91.5666","114.8","217.04","541","60.0","29"
"06/05/12 09:27:41","91.5756","116.9","217.02","551","60.03","29"
"06/05/12 09:32:41","91.5848","119.5","216.19","565","60.03","29"
"06/05/12 09:37:40","91.5942","121.8","216.39","573","60.03","30"
"06/05/12 09:42:40","91.6037","123.4","216.78","581","60.03","30"
"06/05/12 09:47:40","91.6134","125.4","217.12","588","60.0","30"
"06/05/12 09:52:40","91.6231","127.4","216.65","595","60.0","30"
"06/05/12 09:57:41","91.6332","129.7","217.5","606","60.0","31"
"06/05/12 10:02:42","91.6434","131.8","217.61","617","60.03","31"
"06/05/12 10:07:41","91.6538","134.5","219.94","618","60.0","31"
"06/05/12 10:12:40","91.6643","135.7","219.09","627","60.07","31"
"06/05/12 10:17:42","91.675","137.4","217.8","638","60.03","31"
"06/05/12 10:22:41","91.6858","140.6","218.3","649","60.03","31"
"06/05/12 10:27:41","91.6966","132.4","217.59","616","60.03","32"
"06/05/12 10:32:41","91.7072","140.7","217.79","650","60.03","32"
"06/05/12 10:37:41","91.7179","145.4","217.9","673","60.03","32"
"06/05/12 10:42:41","91.7292","146.8","218.2","678","60.03","32"
"06/05/12 10:47:41","91.7407","147.7","218.26","680","60.03","32"
"06/05/12 10:52:41","91.7523","148.2","218.17","684","60.0","32"
"06/05/12 10:57:41","91.7639","148.3","219.03","679","60.03","32"
"06/05/12 11:02:40","91.7755","151.3","217.81","698","60.03","32"
"06/05/12 11:07:41","91.7872","149.8","218.02","688","60.0","32"
"06/05/12 11:12:41","91.799","152.3","218.17","700","60.03","33"
"06/05/12 11:17:41","91.811","152.6","217.45","700","60.0","33"
"06/05/12 11:22:41","91.8228","152.9","217.46","706","60.03","33"
"06/05/12 11:27:40","91.8347","153.1","217.42","707","60.07","34"
"06/05/12 11:32:43","91.8467","154.1","216.28","712","60.0","34"
"06/05/12 11:37:41","91.8588","153.9","217.77","710","60.03","34"
"06/05/12 11:42:40","91.8707","154.0","219.57","706","60.03","35"
"06/05/12 11:47:42","91.8828","155.4","219.41","709","60.0","35"
"06/05/12 11:52:41","91.8948","156.2","218.88","715","60.03","35"
"06/05/12 11:57:41","91.907","156.0","217.62","718","60.03","36"
"06/05/12 12:02:42","91.9192","156.5","216.3","724","60.03","36"
"06/05/12 12:07:43","91.9315","156.9","216.92","724","60.0","36"
"06/05/12 12:12:40","91.9436","157.9","217.24","725","60.03","36"
"06/05/12 12:17:40","91.956","158.0","217.69","725","60.03","36"
"06/05/12 12:22:40","91.9682","156.9","218.01","724","60.0","36"
"06/05/12 12:27:42","91.9805","158.5","217.71","722","60.0","36"
"06/05/12 12:32:41","91.9927","156.3","217.71","715","60.0","36"
"06/05/12 12:37:41","92.005","158.3","217.62","726","60.03","36"
"06/05/12 12:42:40","92.0173","157.5","215.87","726","60.03","36"
"06/05/12 12:47:40","92.0296","158.3","218.0","724","60.03","36"
"06/05/12 12:52:40","92.042","159.3","219.32","731","60.03","36"
"06/05/12 12:57:42","92.054","140.2","219.28","645","60.03","35"
"06/05/12 13:02:42","92.064","138.7","219.08","640","60.03","34"
"06/05/12 13:07:40","92.0753","152.0","219.25","694","60.03","35"
"06/05/12 13:12:42","92.0873","155.3","219.42","710","60.03","35"
"06/05/12 13:17:42","92.0995","156.2","219.74","716","60.0","34"
"06/05/12 13:22:41","92.1116","155.1","220.11","705","60.03","34"
"06/05/12 13:27:41","92.1236","153.9","219.36","702","60.03","34"
"06/05/12 13:32:40","92.1356","153.1","220.11","695","60.03","34"
"06/05/12 13:37:41","92.1475","151.7","218.77","697","60.03","34"
"06/05/12 13:42:40","92.1592","151.0","219.43","691","60.0","34"
"06/05/12 13:47:40","92.171","150.4","219.07","689","60.03","34"
"06/05/12 13:52:40","92.1826","149.2","217.88","688","60.03","34"
"06/05/12 13:57:40","92.1941","147.5","218.02","681","60.03","34"
"06/05/12 14:02:40","92.2055","146.0","217.88","670","60.03","34"
"06/05/12 14:07:41","92.2169","145.0","217.12","673","60.03","34"
"06/05/12 14:12:42","92.2281","143.7","216.77","668","60.03","34"
"06/05/12 14:17:40","92.2393","142.9","217.25","663","60.03","34"
"06/05/12 14:22:41","92.2503","141.2","216.35","658","60.03","33"
"06/05/12 14:27:41","92.2614","140.0","217.44","649","60.0","33"
"06/05/12 14:32:40","92.2721","138.5","217.87","641","60.03","33"
"06/05/12 14:37:41","92.2829","136.9","216.95","638","60.03","33"
"06/05/12 14:42:42","92.2935","136.2","217.58","631","60.03","33"
"06/05/12 14:47:40","92.304","134.6","217.11","626","60.03","32"
"06/05/12 14:52:41","92.3145","132.8","216.44","620","60.0","32"
"06/05/12 14:57:41","92.3248","130.8","216.3","613","60.03","32"
"06/05/12 15:02:40","92.3349","129.3","216.38","606","60.03","32"
"06/05/12 15:07:41","92.3449","127.2","216.97","597","60.03","31"
"06/05/12 15:12:42","92.3547","124.3","216.11","585","60.07","31"
"06/05/12 15:17:40","92.3643","123.1","216.43","578","60.03","31"
"06/05/12 15:22:41","92.3738","120.5","216.06","570","60.03","31"
"06/05/12 15:27:41","92.3831","118.3","216.34","555","60.03","31"
"06/05/12 15:32:41","92.3922","115.8","216.17","548","60.03","31"
"06/05/12 15:37:42","92.4012","113.5","216.86","540","60.0","31"
"06/05/12 15:42:42","92.4099","111.3","215.84","531","60.03","30"
"06/05/12 15:47:40","92.4185","109.0","216.34","521","60.0","30"
"06/05/12 15:52:42","92.4268","106.7","215.56","511","60.03","30"
"06/05/12 16:02:42","92.443","101.1","215.79","488","60.07","29"
"06/05/12 16:07:41","92.4508","98.6","216.07","476","60.07","29"
"06/05/12 16:12:41","92.4584","95.6","216.32","458","60.03","29"
"06/05/12 16:17:42","92.4658","92.9","215.98","452","60.03","29"
"06/05/12 16:22:41","92.4729","90.1","216.38","438","60.03","28"
"06/05/12 16:27:41","92.4798","87.1","215.69","428","60.03","28"
"06/05/12 16:32:42","92.4864","83.9","215.09","414","60.03","28"
"06/05/12 16:37:41","92.4928","80.6","215.58","399","60.07","28"
"06/05/12 16:42:41","92.499","77.6","215.39","383","60.07","28"
"06/05/12 16:47:41","92.505","74.8","215.26","370","60.0","27"
"06/05/12 16:52:41","92.5107","71.3","215.21","362","60.03","27"
"06/05/12 16:57:41","92.5161","68.1","215.03","346","60.07","27"
"06/05/12 17:02:41","92.5213","64.8","214.82","331","60.07","27"
"06/05/12 17:07:40","92.5262","61.9","215.65","317","60.07","26"
"06/05/12 17:12:42","92.5303","47.8","215.43","393","60.03","26"
"06/05/12 17:17:40","92.5342","55.5","214.81","209","60.03","26"
"06/05/12 17:22:42","92.5381","46.3","215.23","415","60.03","26"
"06/05/12 17:27:42","92.5419","56.3","215.08","326","60.0","25"
"06/05/12 17:32:42","92.5455","45.1","214.85","248","60.03","25"
"06/05/12 17:37:41","92.5488","35.4","215.11","231","60.03","25"
"06/05/12 17:42:41","92.5519","41.8","215.26","244","60.03","25"
"06/05/12 17:47:40","92.5547","29.8","214.26","81","60.03","25"
"06/05/12 17:52:41","92.5572","27.1","214.9","66","60.07","24"
"06/05/12 17:57:41","92.5595","36.6","214.79","180","60.03","24"
"06/05/12 18:02:40","92.5615","19.7","214.84","19","60.03","24"
"06/05/12 18:07:41","92.5633","16.1","215.09","19","60.03","23"
"06/05/12 18:12:40","92.5649","25.2","214.53","170","60.07","23"
"06/05/12 18:17:42","92.5662","14.7","214.0","233","60.03","23"
"06/05/12 18:22:41","92.5673","6.3","214.32","282","60.03","23"
"06/05/12 18:27:42","92.5683","4.5","214.57","185","60.03","22"
"06/05/12 18:32:40","92.569","14.9","214.61","87","60.03","22"
"06/05/12 18:37:41","92.5696","6.7","214.05","0","60.03","22"
"06/05/12 18:42:41","92.57","0.0","213.89","0","60.0","22"
"06/05/12 18:47:41","92.5704","13.4","214.24","5","60.03","22"
"06/05/12 18:52:40","92.5707","0.0","213.75","0","60.03","21"
"06/05/12 18:57:41","92.571","0.0","214.45","95","60.07","21"
"06/05/12 19:02:41","92.5712","0.0","213.49","0","60.03","21"
"06/05/12 19:07:41","92.5715","0.0","214.07","0","60.03","20"
"06/05/12 19:12:42","92.5717","0.0","214.34","0","60.03","20"
"06/05/12 19:17:42","92.5719","0.0","213.99","0","60.07","20"
"06/06/12 05:47:43","92.5737","0.0","213.63","0","60.03","13"
"06/06/12 05:52:41","92.574","0.0","213.89","0","60.03","14"
"06/06/12 05:57:42","92.5743","14.3","213.15","12","60.03","14"
"06/06/12 06:02:41","92.5747","13.6","214.04","12","60.0","14"
"06/06/12 06:07:41","92.575","14.7","213.78","65","60.03","15"
"06/06/12 06:12:42","92.5753","14.5","212.9","23","60.0","15"
"06/06/12 06:17:42","92.5759","14.7","212.86","12","60.03","15"
"06/06/12 06:22:41","92.5764","0.0","212.75","259","60.03","15"
"06/06/12 06:27:42","92.5772","8.4","213.65","21","60.0","15"
"06/06/12 06:32:41","92.5781","13.9","213.47","31","60.03","16"
"06/06/12 06:37:41","92.5792","15.2","214.17","24","60.03","17"
"06/06/12 06:42:42","92.5805","22.0","213.73","273","60.0","17"
"06/06/12 06:47:42","92.582","11.4","213.67","236","60.03","17"
"06/06/12 06:52:42","92.5837","13.4","214.34","18","60.03","18"
"06/06/12 06:57:41","92.5856","14.9","213.91","34","60.03","18"
"06/06/12 07:02:43","92.5878","25.7","214.06","201","60.07","18"
"06/06/12 07:07:41","92.5902","28.4","213.46","80","60.0","19"
"06/06/12 07:12:41","92.5929","40.6","214.86","216","60.03","19"
"06/06/12 07:17:42","92.5958","34.1","214.01","88","60.03","20"
"06/06/12 07:22:42","92.5989","48.8","214.76","347","60.03","20"
"06/06/12 07:27:42","92.6024","39.0","214.8","132","60.0","21"
"06/06/12 07:32:42","92.6061","44.6","215.12","104","60.0","22"
"06/06/12 07:37:41","92.61","44.7","214.75","345","60.03","22"
"06/06/12 07:42:42","92.6139","42.4","214.69","380","60.03","23"
"06/06/12 07:47:42","92.6177","47.8","215.78","351","60.0","23"
"06/06/12 07:52:42","92.6216","57.6","215.01","351","60.03","24"
"06/06/12 07:57:42","92.6256","43.1","215.94","205","60.03","24"
"06/06/12 08:02:42","92.6298","48.7","216.53","413","60.0","25"
"06/06/12 08:07:40","92.6343","70.4","215.77","122","60.03","26"
"06/06/12 08:12:41","92.6394","74.9","216.01","374","60.03","26"
"06/06/12 08:17:41","92.6454","78.5","216.16","386","60.03","27"
"06/06/12 08:22:41","92.6516","81.8","216.83","400","60.03","27"
"06/06/12 08:27:41","92.6581","84.8","215.86","415","60.0","28"
"06/06/12 08:32:44","92.6649","87.9","215.7","426","60.0","28"
"06/06/12 08:37:42","92.6718","90.8","214.63","444","60.0","28"
"06/06/12 08:42:41","92.6789","93.2","215.57","451","60.03","29"
"06/06/12 08:47:43","92.6864","95.6","215.75","462","60.03","29"
"06/06/12 08:52:41","92.6937","98.5","215.78","476","60.03","30"
"06/06/12 08:57:42","92.7015","100.8","215.55","485","60.03","30"
"06/06/12 09:02:41","92.7094","103.1","216.76","493","60.03","31"
"06/06/12 09:07:41","92.7175","104.5","216.32","499","60.03","32"
"06/06/12 09:12:41","92.7257","106.6","216.23","507","60.0","32"
"06/06/12 09:17:41","92.7341","108.6","215.88","517","60.0","33"
"06/06/12 09:22:41","92.7426","110.6","217.4","524","60.03","34"
"06/06/12 09:27:41","92.7513","112.3","216.93","530","60.03","35"
"06/06/12 09:32:41","92.7601","115.2","217.36","544","60.03","36"
"06/06/12 09:37:42","92.7692","117.9","217.03","556","60.03","36"
"06/06/12 09:42:41","92.7784","119.7","217.0","564","60.03","36"
"06/06/12 09:47:41","92.7879","121.5","217.07","570","60.03","36"
"06/06/12 09:52:41","92.7974","124.0","217.52","574","60.0","37"
"06/06/12 09:57:42","92.8072","125.9","217.38","590","60.03","37"
"06/06/12 10:02:41","92.817","127.7","217.5","594","60.0","37"
"06/06/12 10:07:42","92.8271","129.6","217.64","604","60.03","37"
"06/06/12 10:12:42","92.8372","131.4","218.33","611","60.03","37"
"06/06/12 10:17:43","92.8475","131.0","217.67","613","60.0","38"
"06/06/12 10:22:41","92.8576","132.6","217.14","621","60.03","38"
"06/06/12 10:27:41","92.8681","133.5","217.73","620","60.03","39"
"06/06/12 10:32:41","92.8785","135.4","218.54","626","59.96","39"
"06/06/12 10:37:41","92.8891","135.8","218.27","628","60.0","40"
"06/06/12 10:42:42","92.8997","137.5","217.64","636","60.03","40"
"06/06/12 10:47:41","92.9104","138.2","217.6","639","60.03","41"
"06/06/12 10:52:41","92.9212","138.5","217.08","645","60.0","41"
"06/06/12 10:57:42","92.9321","139.9","219.18","643","60.03","42"
"06/06/12 11:02:42","92.943","140.6","218.78","648","60.0","43"
"06/06/12 11:07:41","92.954","142.4","219.15","656","60.0","43"
"06/06/12 11:12:42","92.9651","143.6","219.04","659","60.0","43"
"06/06/12 11:17:42","92.9765","145.4","219.17","668","60.03","43"
"06/06/12 11:22:42","92.9877","146.0","219.01","674","60.03","43"
"06/06/12 11:27:42","92.9992","147.3","219.02","675","60.03","42"
"06/06/12 11:32:43","93.0107","147.0","217.79","678","60.0","42"
"06/06/12 11:37:42","93.0221","147.7","217.98","680","60.03","42"
"06/06/12 11:42:42","93.0335","147.4","217.79","678","60.03","43"
"06/06/12 11:47:41","93.0451","148.8","218.35","687","60.0","42"
"06/06/12 11:52:41","93.0566","148.2","217.81","682","60.0","43"
"06/06/12 11:57:42","93.0682","147.4","217.49","681","60.03","43"
"06/06/12 12:02:42","93.0797","149.2","218.27","687","60.03","43"
"06/06/12 12:07:41","93.0914","151.0","217.89","696","60.03","43"
"06/06/12 12:12:41","93.1031","150.6","216.61","697","60.0","43"
"06/06/12 12:17:41","93.1149","152.4","217.56","703","60.0","43"
"06/06/12 12:22:41","93.1267","151.0","217.56","691","60.03","43"
"06/06/12 12:27:42","93.1386","150.4","218.15","693","60.0","43"
"06/06/12 12:32:42","93.1503","150.3","217.94","690","60.03","43"
"06/06/12 12:37:42","93.1619","149.5","217.55","692","60.03","43"
"06/06/12 12:42:42","93.1736","150.0","217.82","691","60.03","43"
"06/06/12 12:47:41","93.1853","150.6","218.01","696","60.03","43"
"06/06/12 12:52:41","93.197","150.2","217.64","694","60.03","43"
"06/06/12 12:57:42","93.2087","149.6","216.97","693","60.03","43"
"06/06/12 13:02:42","93.2205","150.4","217.62","692","60.03","43"
"06/06/12 13:07:42","93.2322","149.9","218.4","689","60.03","43"
"06/06/12 13:12:41","93.2437","148.0","218.6","683","60.03","43"
"06/06/12 13:17:41","93.2553","148.9","218.05","686","60.0","43"
"06/06/12 13:22:41","93.2668","147.9","218.19","682","60.03","42"
"06/06/12 13:27:41","93.2781","145.4","218.18","670","60.03","43"
"06/06/12 13:32:42","93.2895","144.2","218.49","662","60.03","43"
"06/06/12 13:37:42","93.2998","147.8","217.24","681","60.03","44"
"06/06/12 13:42:42","93.3108","148.7","217.6","680","60.0","44"
"06/06/12 13:47:41","93.3221","143.0","217.13","663","60.0","43"
"06/06/12 13:52:41","93.3329","141.1","217.47","656","60.03","43"
"06/06/12 13:57:41","93.3441","143.1","217.52","663","60.03","43"
"06/06/12 14:02:42","93.3553","142.9","217.9","660","60.03","43"
"06/06/12 14:07:42","93.3664","139.8","217.78","645","60.03","43"
"06/06/12 14:12:41","93.3772","140.2","218.19","647","60.0","42"
"06/06/12 14:17:41","93.3881","137.8","217.55","641","60.03","42"
"06/06/12 14:22:42","93.3988","137.8","217.51","639","60.0","41"
"06/06/12 14:27:42","93.4096","138.1","217.81","639","60.03","41"
"06/06/12 14:32:41","93.4202","135.6","217.27","631","60.03","40"
"06/06/12 14:37:41","93.4307","134.9","216.92","628","60.0","40"
"06/06/12 14:42:41","93.4411","133.0","217.45","621","60.03","39"
"06/06/12 14:47:43","93.4514","131.1","217.3","610","60.03","39"
"06/06/12 14:52:43","93.4616","129.1","218.24","601","60.03","39"
"06/06/12 14:57:43","93.4715","126.5","216.76","596","60.03","39"
"06/06/12 15:02:42","93.4813","125.5","217.62","587","60.03","39"
"06/06/12 15:07:41","93.491","122.7","216.92","578","60.03","39"
"06/06/12 15:12:42","93.5004","120.3","217.43","568","60.03","39"
"06/06/12 15:17:42","93.5097","117.7","217.08","556","60.03","38"
"06/06/12 15:22:42","93.5188","116.8","217.59","548","60.03","38"
"06/06/12 15:27:41","93.5278","114.1","216.25","542","60.0","38"
"06/06/12 15:32:41","93.5367","114.1","216.83","540","60.03","37"
"06/06/12 15:37:42","93.5456","112.2","216.99","533","60.03","37"
"06/06/12 15:42:41","93.5541","110.0","216.45","518","60.03","37"
"06/06/12 15:47:42","93.5626","106.6","216.2","510","60.03","37"
"06/06/12 15:52:42","93.5708","105.7","217.44","503","60.03","36"
"06/06/12 15:57:43","93.579","102.5","217.0","489","60.0","36"
"06/06/12 16:02:41","93.5868","98.7","216.9","474","60.03","36"
"06/06/12 16:07:42","93.5944","96.0","216.32","462","60.03","36"
"06/06/12 16:12:41","93.6016","93.1","215.93","449","60.0","36"
"06/06/12 16:17:42","93.609","94.0","216.88","455","60.03","36"
"06/06/12 16:22:41","93.6163","91.6","216.07","445","60.03","35"
"06/06/12 16:27:42","93.6232","83.8","216.22","411","60.03","35"
"06/06/12 16:32:43","93.6295","81.3","216.3","401","60.03","35"
"06/06/12 16:37:41","93.6358","78.7","215.88","386","60.03","34"
"06/06/12 16:42:42","93.6417","75.6","216.0","377","60.03","34"
"06/06/12 16:47:41","93.6475","73.1","216.11","362","60.03","33"
"06/06/12 16:52:41","93.653","69.9","215.8","352","60.03","33"
"06/06/12 16:57:41","93.6583","66.6","214.69","340","60.07","32"
"06/06/12 17:02:42","93.6634","63.8","216.18","325","60.03","32"
"06/06/12 17:07:42","93.6683","60.9","216.22","314","60.0","31"
"06/06/12 17:12:42","93.6722","45.0","215.71","371","60.0","31"
"06/06/12 17:17:43","93.6761","54.3","215.2","112","60.03","31"
"06/06/12 17:22:41","93.6799","59.8","214.87","136","60.03","30"
"06/06/12 17:27:43","93.6837","44.2","215.59","176","60.03","30"
"06/06/12 17:32:41","93.6872","37.4","215.14","302","60.03","29"
"06/06/12 17:37:43","93.6905","34.8","215.5","230","60.03","29"
"06/06/12 17:42:41","93.6934","41.4","215.55","197","60.03","29"
"06/06/12 17:47:42","93.6962","29.7","215.03","145","60.03","29"
"06/06/12 17:52:41","93.6986","33.9","215.39","199","60.03","28"
"06/06/12 17:57:42","93.7009","28.8","215.32","39","60.07","28"
"06/06/12 18:02:42","93.7029","32.3","215.11","82","60.0","28"
"06/06/12 18:07:43","93.7047","28.9","215.29","229","60.03","27"
"06/06/12 18:12:41","93.7062","25.4","214.45","139","60.03","27"
"06/06/12 18:17:41","93.7075","15.2","215.15","175","60.03","27"
"06/06/12 18:22:42","93.7086","13.4","215.19","6","60.03","27"
"06/06/12 18:27:41","93.7095","14.0","214.46","3","60.03","26"
"06/06/12 18:32:42","93.7102","6.2","214.5","0","60.03","26"
"06/06/12 18:37:43","93.7109","3.3","214.45","0","60.03","26"
"06/06/12 18:42:42","93.7113","14.2","214.73","17","60.03","26"
"06/06/12 18:47:44","93.7117","12.9","214.89","125","60.03","26"
"06/06/12 18:52:42","93.712","0.0","215.57","0","60.03","25"
"06/06/12 18:57:42","93.7123","0.0","215.37","0","60.0","25"
"06/06/12 19:02:42","93.7125","13.5","215.35","3","60.03","25"
"06/06/12 19:07:41","93.7128","3.9","215.01","0","60.07","25"
