"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/06/12 19:12:43","93.713","0.0","214.77","35","60.0","25"
"06/06/12 19:17:41","93.7133","0.0","214.91","0","60.03","24"
"06/06/12 19:27:42","93.7137","0.0","214.94","0","60.03","24"
"06/07/12 06:02:42","93.7153","0.0","214.13","0","60.03","14"
"06/07/12 06:07:42","93.7156","10.4","214.21","5","60.03","15"
"06/07/12 06:12:43","93.7161","0.0","214.0","0","60.03","15"
"06/07/12 06:17:42","93.7166","0.0","214.46","0","60.0","15"
"06/07/12 06:22:43","93.7172","15.1","214.51","62","60.03","15"
"06/07/12 06:27:41","93.7179","7.8","214.24","272","60.03","16"
"06/07/12 06:32:43","93.7188","9.6","215.75","238","60.03","17"
"06/07/12 06:37:42","93.7198","14.2","213.87","4","60.0","18"
"06/07/12 06:42:43","93.7211","13.1","213.93","5","60.03","18"
"06/07/12 06:47:42","93.7225","13.5","213.13","243","60.03","19"
"06/07/12 06:52:41","93.7242","18.2","213.28","15","60.0","19"
"06/07/12 06:57:42","93.726","16.1","214.0","279","60.0","20"
"06/07/12 07:02:43","93.7282","25.7","215.0","80","60.0","20"
"06/07/12 07:07:41","93.7305","36.5","215.58","180","60.03","21"
"06/07/12 07:12:41","93.7331","31.8","213.49","185","60.03","22"
"06/07/12 07:17:41","93.736","44.0","213.27","174","60.03","23"
"06/07/12 07:22:43","93.7391","37.4","213.03","168","60.03","23"
"06/07/12 07:27:42","93.7425","50.4","213.25","394","60.03","24"
"06/07/12 07:32:41","93.7461","39.5","213.81","149","60.03","24"
"06/07/12 07:37:42","93.75","49.8","214.76","198","60.0","25"
"06/07/12 07:42:42","93.7539","56.2","214.24","142","60.03","26"
"06/07/12 07:47:43","93.7577","44.1","214.07","334","60.03","26"
"06/07/12 07:52:42","93.7616","43.7","214.56","383","60.03","27"
"06/07/12 07:57:44","93.7656","55.8","214.88","365","60.0","27"
"06/07/12 08:02:42","93.7698","65.3","213.75","161","60.0","28"
"06/07/12 08:07:43","93.7741","70.3","214.07","201","60.0","28"
"06/07/12 08:12:42","93.7786","48.2","214.72","320","60.03","29"
"06/07/12 08:17:42","93.784","76.3","214.13","383","60.0","29"
"06/07/12 08:22:42","93.7901","79.6","215.44","396","60.03","29"
"06/07/12 08:27:42","93.7964","82.5","215.12","408","60.0","30"
"06/07/12 08:32:43","93.803","86.1","214.35","425","60.0","30"
"06/07/12 08:37:43","93.8098","88.9","215.21","433","60.0","31"
"06/07/12 08:42:43","93.8168","91.7","217.45","443","60.03","31"
"06/07/12 08:47:43","93.824","94.3","216.77","453","60.0","32"
"06/07/12 08:52:42","93.8314","96.8","216.52","460","60.03","32"
"06/07/12 08:57:43","93.8391","99.2","217.03","477","60.03","32"
"06/07/12 09:02:43","93.847","101.7","216.87","484","60.03","32"
"06/07/12 09:07:44","93.855","104.0","217.29","498","60.03","33"
"06/07/12 09:12:42","93.8632","106.8","217.17","506","60.03","33"
"06/07/12 09:17:42","93.8715","108.2","217.42","511","60.03","34"
"06/07/12 09:22:42","93.8801","110.1","216.73","524","60.03","34"
"06/07/12 09:27:41","93.8887","112.2","216.89","533","60.03","35"
"06/07/12 09:32:44","93.8976","114.5","217.67","536","60.0","36"
"06/07/12 09:37:43","93.9065","116.8","216.8","550","60.0","36"
"06/07/12 09:42:42","93.9157","118.8","215.41","560","60.03","36"
"06/07/12 09:47:42","93.925","121.2","215.42","572","60.0","36"
"06/07/12 09:52:43","93.9345","123.5","217.2","579","60.03","37"
"06/07/12 09:57:43","93.9442","125.7","216.68","591","60.0","37"
"06/07/12 10:02:41","93.954","127.6","216.94","600","60.0","37"
"06/07/12 10:07:42","93.964","129.0","216.88","601","60.0","38"
"06/07/12 10:12:42","93.9742","130.8","216.25","611","60.0","38"
"06/07/12 10:17:43","93.9844","131.9","216.85","616","60.03","38"
"06/07/12 10:22:43","93.9947","133.0","218.11","621","60.0","38"
"06/07/12 10:27:42","94.0051","134.9","218.98","621","60.0","38"
"06/07/12 10:32:43","94.0157","135.5","218.2","629","60.0","39"
"06/07/12 10:37:42","94.0263","138.0","217.77","642","60.0","39"
"06/07/12 10:42:43","94.0371","139.5","218.31","646","60.0","39"
"06/07/12 10:47:42","94.0479","140.6","218.81","647","60.03","39"
"06/07/12 10:52:43","94.059","141.1","218.91","651","60.0","40"
"06/07/12 10:57:42","94.0698","142.0","219.5","650","60.03","40"
"06/07/12 11:02:43","94.0811","143.5","219.3","660","60.0","40"
"06/07/12 11:07:42","94.0922","145.2","219.29","663","60.03","40"
"06/07/12 11:12:42","94.1035","145.3","219.17","668","59.96","40"
"06/07/12 11:17:43","94.1148","145.3","218.95","670","60.0","41"
"06/07/12 11:22:42","94.1261","145.3","218.25","674","60.0","41"
"06/07/12 11:27:42","94.1375","146.7","218.56","676","60.0","42"
"06/07/12 11:32:43","94.1491","147.5","218.25","677","60.0","42"
"06/07/12 11:37:41","94.1605","147.4","218.25","679","60.0","43"
"06/07/12 11:42:43","94.172","140.4","218.0","652","60.03","43"
"06/07/12 11:47:43","94.1835","148.9","218.08","686","60.0","43"
"06/07/12 11:52:43","94.1951","148.6","218.25","682","60.03","43"
"06/07/12 11:57:43","94.2067","149.2","217.98","687","60.03","43"
"06/07/12 12:02:42","94.2183","149.8","216.01","697","60.03","44"
"06/07/12 12:07:41","94.2299","150.4","217.4","697","60.03","44"
"06/07/12 12:12:44","94.2418","150.9","219.2","693","60.03","44"
"06/07/12 12:17:43","94.2535","150.3","219.24","690","60.0","44"
"06/07/12 12:22:42","94.2652","149.3","218.88","683","60.07","44"
"06/07/12 12:27:42","94.2768","150.5","219.11","688","60.03","44"
"06/07/12 12:32:42","94.2886","152.1","219.16","692","60.0","44"
"06/07/12 12:37:43","94.3004","151.7","219.34","697","60.0","43"
"06/07/12 12:42:42","94.3123","153.3","219.08","698","60.0","43"
"06/07/12 12:47:43","94.3243","153.0","219.17","701","60.0","43"
"06/07/12 12:52:43","94.3362","152.3","219.23","700","60.03","43"
"06/07/12 12:57:42","94.348","152.7","217.93","698","60.0","43"
"06/07/12 13:02:42","94.3599","149.8","218.62","687","60.03","43"
"06/07/12 13:07:43","94.3708","141.8","217.04","659","60.03","43"
"06/07/12 13:12:43","94.3823","151.6","218.16","696","60.0","43"
"06/07/12 13:17:43","94.3934","96.6","216.8","466","60.03","43"
"06/07/12 13:22:42","94.402","131.4","217.75","612","60.03","42"
"06/07/12 13:27:41","94.414","150.7","218.22","690","60.0","42"
"06/07/12 13:32:43","94.425","160.0","217.61","734","60.03","43"
"06/07/12 13:37:43","94.4368","157.5","217.37","720","60.03","42"
"06/07/12 13:42:43","94.4489","150.4","216.27","693","60.03","42"
"06/07/12 13:47:43","94.4609","154.7","217.39","711","60.03","43"
"06/07/12 13:52:43","94.4729","155.2","216.92","715","60.03","43"
"06/07/12 13:57:42","94.4849","131.9","216.62","619","60.03","43"
"06/07/12 14:02:43","94.494","157.5","217.87","726","60.0","43"
"06/07/12 14:07:42","94.5059","145.9","217.62","676","60.03","42"
"06/07/12 14:12:42","94.5171","142.7","217.23","663","60.03","42"
"06/07/12 14:17:43","94.5281","139.8","216.6","648","60.03","42"
"06/07/12 14:22:42","94.539","138.6","217.65","644","60.03","42"
"06/07/12 14:27:42","94.5497","136.1","216.86","633","60.03","42"
"06/07/12 14:32:41","94.5602","136.6","216.84","632","60.0","42"
"06/07/12 14:37:43","94.5707","134.4","218.55","625","60.03","41"
"06/07/12 14:42:42","94.581","131.1","218.69","612","60.03","41"
"06/07/12 14:47:43","94.5912","129.3","217.48","602","60.0","41"
"06/07/12 14:52:42","94.6012","127.0","216.2","596","60.03","41"
"06/07/12 14:57:43","94.6109","124.7","216.44","587","60.0","41"
"06/07/12 15:02:43","94.6206","122.8","216.93","578","60.0","41"
"06/07/12 15:07:43","94.63","120.8","218.3","566","60.03","41"
"06/07/12 15:12:43","94.6394","118.3","217.83","553","60.03","41"
"06/07/12 15:17:42","94.6484","116.1","217.21","548","60.0","41"
"06/07/12 15:22:43","94.6575","114.1","217.3","541","60.03","41"
"06/07/12 15:27:42","94.6662","112.3","217.36","530","60.03","41"
"06/07/12 15:32:42","94.6749","110.0","217.93","521","60.03","41"
"06/07/12 15:37:42","94.6833","107.7","216.88","511","60.0","41"
"06/07/12 15:42:43","94.6916","105.3","216.9","500","60.03","41"
"06/07/12 15:47:42","94.6996","103.1","216.29","492","60.03","41"
"06/07/12 15:52:43","94.7076","100.3","216.09","481","60.0","41"
"06/07/12 15:57:43","94.7153","98.6","216.32","474","60.07","40"
"06/07/12 16:02:43","94.7229","96.4","217.15","464","60.0","40"
"06/07/12 16:07:43","94.7303","94.3","217.53","454","60.03","40"
"06/07/12 16:12:41","94.7375","91.0","217.01","442","60.03","39"
"06/07/12 16:17:43","94.7444","88.4","216.86","427","60.03","39"
"06/07/12 16:22:42","94.7512","86.0","217.33","417","60.03","39"
"06/07/12 16:27:43","94.7578","82.7","216.95","407","60.07","39"
"06/07/12 16:32:42","94.7641","80.1","216.96","395","60.03","38"
"06/07/12 16:37:41","94.7702","76.9","217.09","378","60.03","38"
"06/07/12 16:42:42","94.7761","74.1","217.1","366","60.0","38"
"06/07/12 16:47:43","94.7818","71.2","217.89","351","60.0","38"
"06/07/12 16:52:43","94.7872","68.3","216.04","344","60.03","37"
"06/07/12 16:57:43","94.7923","65.4","216.29","333","60.03","37"
"06/07/12 17:02:42","94.7973","61.9","215.93","315","60.03","37"
"06/07/12 17:07:42","94.8016","44.1","215.45","362","60.03","36"
"06/07/12 17:12:42","94.8054","43.2","215.59","230","60.03","36"
"06/07/12 17:17:43","94.8092","41.2","214.65","324","60.0","36"
"06/07/12 17:22:42","94.8131","54.9","215.22","309","60.0","35"
"06/07/12 17:27:43","94.8168","39.4","214.61","361","60.03","35"
"06/07/12 17:32:42","94.8202","49.1","215.07","203","60.03","35"
"06/07/12 17:37:42","94.8233","33.7","214.8","89","60.03","35"
"06/07/12 17:42:43","94.8259","31.3","215.02","223","60.03","34"
"06/07/12 17:47:43","94.8281","15.8","214.78","169","60.03","34"
"06/07/12 17:52:43","94.83","23.4","214.96","282","60.03","33"
"06/07/12 17:57:42","94.8319","35.0","214.84","101","60.03","32"
"06/07/12 18:02:42","94.8339","31.0","215.01","293","60.03","32"
"06/07/12 18:07:43","94.8356","34.8","214.23","54","60.03","32"
"06/07/12 18:12:43","94.8374","15.9","215.0","168","60.03","32"
"06/07/12 18:17:43","94.839","20.9","214.26","255","60.03","31"
"06/07/12 18:22:42","94.8404","17.5","214.28","33","60.03","31"
"06/07/12 18:27:43","94.8417","11.4","214.48","260","60.07","31"
"06/07/12 18:32:43","94.8429","13.1","214.53","10","60.03","31"
"06/07/12 18:37:43","94.8442","15.6","214.75","64","60.03","31"
"06/07/12 18:42:43","94.8453","16.2","214.08","14","60.03","30"
"06/07/12 18:47:42","94.8461","8.4","214.17","237","60.03","30"
"06/07/12 18:52:43","94.8469","13.0","214.6","16","60.03","30"
"06/07/12 18:57:42","94.8475","13.8","214.51","60","60.03","29"
"06/07/12 19:02:43","94.8481","0.0","214.84","0","60.03","29"
"06/07/12 19:07:43","94.8485","10.8","214.85","1","60.03","29"
"06/07/12 19:12:42","94.849","13.9","214.96","1","60.03","28"
"06/07/12 19:17:42","94.8494","0.0","214.64","0","60.0","28"
"06/07/12 19:22:43","94.8498","12.1","214.66","2","60.0","27"
"06/07/12 19:27:42","94.8501","0.0","213.94","72","60.03","27"
"06/07/12 19:32:43","94.8504","0.0","213.75","0","60.03","27"
"06/07/12 19:37:42","94.8506","14.0","213.77","82","60.03","26"
"06/07/12 19:42:43","94.8509","0.0","213.6","0","60.03","26"
"06/07/12 19:47:43","94.8512","11.1","214.23","33","60.03","26"
"06/07/12 19:52:42","94.8515","13.8","214.17","2","60.03","25"
"06/08/12 05:57:43","94.8528","0.0","214.31","0","60.0","20"
"06/08/12 06:02:43","94.8531","0.0","213.43","0","60.03","20"
"06/08/12 06:07:42","94.8534","0.0","213.94","0","60.03","20"
"06/08/12 06:12:43","94.8538","7.2","212.61","0","60.03","21"
"06/08/12 06:17:44","94.8543","0.0","212.41","244","60.0","21"
"06/08/12 06:22:43","94.8549","0.0","216.19","235","60.07","21"
"06/08/12 06:27:42","94.8555","14.4","210.9","22","60.0","22"
"06/08/12 06:32:43","94.8563","12.8","214.19","2","60.03","22"
"06/08/12 06:37:44","94.8574","11.2","214.07","7","60.03","23"
"06/08/12 06:42:43","94.8586","28.4","213.8","60","60.0","23"
"06/08/12 06:47:42","94.8601","22.1","214.6","27","60.03","23"
"06/08/12 06:52:42","94.8618","28.2","215.83","271","60.03","24"
"06/08/12 06:57:42","94.8637","28.9","215.3","226","60.03","24"
"06/08/12 07:02:43","94.8659","33.3","214.92","141","60.0","24"
"06/08/12 07:07:43","94.8683","31.4","214.16","112","60.03","25"
"06/08/12 07:12:42","94.871","32.2","214.84","181","60.03","25"
"06/08/12 07:17:43","94.874","35.8","214.16","233","60.0","26"
"06/08/12 07:22:44","94.8772","38.0","214.87","186","59.96","26"
"06/08/12 07:27:42","94.8808","50.2","214.38","217","60.03","27"
"06/08/12 07:32:43","94.8846","48.6","214.87","235","60.03","28"
"06/08/12 07:37:43","94.8846","54.2","215.04","184","59.96","28"
"06/08/12 07:42:43","94.8885","42.7","214.68","301","60.03","29"
"06/08/12 07:47:43","94.8927","67.4","215.13","410","60.0","29"
"06/08/12 07:52:43","94.8976","77.2","215.05","387","60.0","30"
"06/08/12 07:57:43","94.9038","82.4","215.63","406","59.96","31"
"06/08/12 08:02:43","94.9101","82.2","215.84","407","60.03","32"
"06/08/12 08:07:42","94.9167","84.6","215.13","417","60.03","32"
"06/08/12 08:12:43","94.923","75.7","214.5","378","60.03","32"
"06/08/12 08:17:44","94.9286","61.6","213.57","317","60.0","33"
"06/08/12 08:22:44","94.9319","28.2","214.28","279","60.0","33"
"06/08/12 08:27:44","94.9341","20.0","213.0","248","60.03","32"
"06/08/12 08:32:43","94.9364","36.4","214.75","215","60.03","32"
"06/08/12 08:37:44","94.9397","57.0","215.13","343","60.07","32"
"06/08/12 08:42:44","94.9438","64.9","215.21","328","60.03","31"
"06/08/12 08:47:43","94.9494","75.2","214.49","372","60.03","31"
"06/08/12 08:52:44","94.9555","81.1","214.8","399","60.0","32"
"06/08/12 08:57:43","94.9611","60.8","214.45","313","60.03","32"
"06/08/12 09:02:42","94.9661","62.8","214.85","321","60.03","32"
"06/08/12 09:07:43","94.9738","108.5","215.5","515","60.0","32"
"06/08/12 09:12:44","94.9823","85.9","215.31","421","60.03","33"
